Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.26,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.01,5.36
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,26.04,16.91
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,39.78,29.47
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,54.98,43.25
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,69.78,56.55
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,83.19,68.44
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,96.43,80.04
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,107.45,89.38
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,118.41,98.56
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,131.7,109.89
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,144.78,120.97
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,134.63,111.7
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,125.34,103.28
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,180.31,150.5
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,242.21,202.6
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,306.81,256.73
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,355.47,296.28
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,315.28,261.8
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,274.76,227.62
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,250.5,207.11
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,228.38,188.54
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,223.48,183.92
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,217.54,178.31
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,212.58,172.54
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,204.75,164.39
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,154.38,124.91
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,114.67,93.87
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,94.03,79.9
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,73.29,61.34
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,66.92,55.81
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,60.49,50.17
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,53.03,43.41
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,45.53,36.54
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,37.62,29.27
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,29.73,21.9
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,21.85,14.42
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,13.99,6.92
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,8.22,0.64
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,13.18,4.68
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,24.37,15.47
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,36.29,26.37
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,49.86,38.56
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,63.13,50.3
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,75.65,61.29
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,88.03,71.99
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,96.22,78.92
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,104.46,85.83
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,119.5,98.5
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,134.3,110.83
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,140.07,115.26
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,145.85,119.7
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,123.0,100.23
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,101.39,81.85
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,115.71,93.78
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,129.78,105.3
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,162.95,132.9
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,194.42,158.64
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,169.98,138.1
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,146.89,118.97
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,150.08,121.67
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,152.82,123.9
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,127.59,103.07
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,102.95,82.67
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,141.38,111.27
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,167.06,131.32
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,145.02,123.67
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,129.17,110.1
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,119.25,101.82
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,109.1,93.2
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,100.9,86.08
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,88.24,74.84
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,74.76,62.83
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,61.15,50.43
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,46.75,36.96
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,32.19,23.14
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,19.62,9.71
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.83,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,117.49,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,295.94,225.34
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,383.87,323.04
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,473.81,403.55
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,363.2,311.76
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,222.08,189.72
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,247.41,211.51
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,271.99,231.62
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,247.14,208.18
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,208.84,173.75
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,190.98,157.62
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,163.83,133.8
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,215.82,176.91
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,255.02,208.53
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,277.77,226.66
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,298.59,243.02
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,468.07,379.78
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,584.07,466.54
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,549.26,435.21
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,511.69,401.92
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,469.55,363.54
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,425.07,322.5
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,377.45,278.87
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,328.31,233.48
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,276.65,186.34
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,223.92,140.07
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,169.86,97.74
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,115.85,65.5
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,62.05,49.39
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,60.58,48.25
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,58.63,46.73
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,56.66,45.19
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,53.44,42.4
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,50.17,39.52
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,46.69,36.53
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,43.24,33.42
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,37.43,28.01
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,31.61,22.31
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,22.19,11.83
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,161.04,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,375.59,289.26
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,462.77,392.64
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,550.81,471.71
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,604.39,517.27
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,656.18,558.46
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,687.95,581.56
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,710.09,595.98
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,725.52,604.82
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,737.53,610.72
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,738.89,608.97
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,736.54,604.54
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,726.59,594.71
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,712.89,580.95
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,693.17,563.27
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,669.83,542.6
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,639.68,515.43
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,606.4,485.51
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,568.46,452.36
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,527.73,416.26
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,483.37,375.88
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,436.83,332.91
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,386.8,286.97
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,335.22,239.17
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,281.41,189.87
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,226.9,141.78
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,170.87,97.34
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,114.91,63.15
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,65.31,52.67
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,64.18,51.83
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,61.88,50.01
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,53.84,43.01
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,51.65,41.22
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,49.47,39.39
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,45.95,36.32
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,42.43,33.13
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,36.99,27.99
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,31.57,22.63
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,22.14,12.29
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,11.95,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,94.85,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,248.77,190.22
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,325.32,277.64
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,403.6,350.11
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,457.9,398.42
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,510.92,443.35
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,551.89,476.45
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,590.07,505.71
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,640.67,543.94
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,684.35,575.58
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,618.28,519.69
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,540.18,454.17
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,617.65,515.61
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,676.71,559.72
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,658.81,542.12
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,637.48,522.27
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,610.32,497.82
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,583.14,472.8
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,502.08,404.97
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,423.19,340.02
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,391.67,312.3
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,360.58,284.55
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,316.83,248.37
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,280.85,219.21
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,259.44,197.32
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,231.81,170.3
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,196.88,143.28
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,164.29,121.97
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,135.81,114.92
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,137.43,116.65
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,132.48,112.76
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,122.08,104.02
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,109.18,92.77
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,95.97,81.11
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,82.17,68.87
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,68.07,56.1
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,53.02,42.23
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,37.68,27.86
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,23.7,13.66
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,9.39,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,71.51,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,203.94,152.83
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,289.96,243.77
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,378.43,323.08
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,434.52,372.15
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,490.33,418.82
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,535.46,455.37
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,575.67,486.81
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,599.41,503.42
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,620.04,517.16
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,343.02,291.0
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,52.22,39.58
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,44.32,32.8
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,36.43,25.88
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,66.04,51.23
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,96.23,76.81
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,82.46,64.89
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,69.0,53.33
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,121.52,97.59
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,172.77,140.05
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,97.41,77.13
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,22.35,13.54
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,51.88,38.82
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,81.36,63.87
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,98.75,78.59
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,115.31,92.61
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,81.01,63.76
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,44.74,32.93
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,29.35,20.83
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.02,7.02
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,12.78,5.95
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,11.53,4.86
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,9.88,3.37
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,8.22,1.87
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,6.98,0.75
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,127.15,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,315.61,236.04
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,405.44,337.23
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,496.86,417.56
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,547.52,461.06
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,604.35,507.07
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,639.21,533.39
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,671.2,556.4
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,691.8,569.15
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,708.91,578.92
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,713.45,578.53
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,708.6,571.25
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,702.19,563.14
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,692.06,551.46
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,674.08,535.31
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,652.57,516.32
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,625.65,492.21
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,595.4,465.18
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,559.61,434.7
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,520.99,401.33
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,478.52,363.55
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,433.53,322.93
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,384.87,279.25
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,334.59,233.66
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,282.14,186.45
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,228.66,139.86
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,173.72,96.47
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,118.72,62.06
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,63.1,49.05
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,60.01,46.55
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,58.06,45.07
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,56.03,43.51
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,53.45,41.44
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,46.2,35.22
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,42.99,32.61
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,39.8,29.87
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,35.16,25.61
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,30.57,21.18
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,22.54,12.87
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,14.51,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,115.4,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,291.18,216.9
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,383.37,318.01
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,476.93,399.71
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,533.8,447.38
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,589.45,491.47
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,550.12,460.15
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,501.41,419.9
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,418.15,349.32
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,335.65,278.31
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,538.2,444.54
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,708.73,576.32
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,505.06,411.7
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,277.23,223.99
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,372.08,301.41
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,457.61,367.79
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,227.47,183.29
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,9.92,2.64
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,58.98,43.48
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,108.11,83.69
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,59.4,43.57
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,10.75,3.28
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,185.08,138.7
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,318.23,231.22
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,279.26,191.12
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,236.91,148.51
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,183.0,105.63
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,122.48,65.78
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,68.18,53.62
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,63.85,50.05
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,62.0,48.67
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,60.15,47.28
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,56.67,44.34
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,53.12,41.3
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,49.74,38.5
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,46.4,35.6
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,40.26,29.98
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,31.27,21.66
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,27.73,17.19
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.84,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,124.29,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,309.88,236.66
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,401.81,343.29
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,495.26,429.45
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,557.12,484.91
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,612.49,532.35
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,649.45,563.29
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,683.48,590.72
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,704.48,605.8
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,721.94,617.66
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,726.95,620.28
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,728.18,619.93
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,715.08,606.81
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,704.13,594.58
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,686.66,577.92
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,665.63,558.18
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,496.62,414.46
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,328.1,271.05
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,452.26,373.54
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,533.31,434.67
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,452.65,365.48
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,380.73,305.42
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,373.02,290.84
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,346.84,257.39
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,226.01,167.79
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,166.66,135.65
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,165.37,134.42
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,155.85,126.52
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,149.59,128.33
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,141.7,121.62
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,104.17,88.58
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,66.02,54.5
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,58.42,47.83
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,50.53,40.78
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,42.61,33.6
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,34.71,26.32
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,26.83,18.94
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,18.95,11.5
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,11.93,4.6
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,4.92,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.56,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,134.31,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,330.82,254.44
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,422.7,362.07
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,516.09,447.55
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,575.43,499.76
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,627.64,543.46
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,664.19,571.91
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,697.69,596.66
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,717.57,609.79
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,733.85,619.77
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,738.49,620.01
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,739.32,617.37
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,731.96,608.52
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,715.84,592.45
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,697.8,574.4
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,676.19,553.47
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,647.8,527.41
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,616.27,498.65
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,580.24,466.85
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,541.43,432.2
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,498.23,392.64
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,452.83,350.57
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,403.97,305.62
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,353.58,258.78
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,300.67,210.06
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,247.16,162.04
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,186.49,111.81
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,131.08,74.01
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,74.96,52.15
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,64.68,53.03
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,63.21,51.95
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,61.76,50.88
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,59.44,48.88
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,57.14,46.86
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,53.04,43.22
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,44.92,35.76
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,39.71,30.82
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,34.53,25.67
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,29.03,19.51
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,24.56,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,48.95,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,138.33,103.96
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,191.73,162.31
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,243.54,210.16
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,282.97,245.0
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,321.48,277.59
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,352.31,302.92
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,382.2,326.6
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,510.75,432.27
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,629.89,525.13
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,528.13,438.73
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,419.92,348.14
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,456.64,377.25
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,489.95,401.9
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,592.96,481.96
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,661.65,532.45
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,557.53,447.71
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,447.63,359.83
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,397.61,319.72
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,347.32,279.13
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,356.75,284.75
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,355.1,280.27
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,288.32,227.78
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,236.1,188.38
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,244.98,190.82
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,239.97,180.65
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,207.79,157.54
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,179.94,139.63
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,115.88,87.94
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,68.57,55.8
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,66.47,54.13
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,64.37,52.4
