Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,61.8,50.22
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,54.35,43.61
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,50.69,40.5
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,47.01,37.24
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,41.14,31.75
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,35.22,26.0
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,25.97,16.77
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,16.61,0.0
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,8.54,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,142.76,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,348.69,265.69
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,429.33,362.29
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,522.08,444.68
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,580.27,494.21
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,636.71,539.33
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,672.02,564.15
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,704.41,585.22
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,722.74,593.71
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,737.55,599.1
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,735.8,594.12
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,736.89,591.41
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,729.5,581.84
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,718.37,569.08
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,699.63,552.37
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,677.34,532.94
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,649.6,508.34
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,618.52,481.01
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,582.32,450.71
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,543.28,417.58
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,499.74,379.58
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,453.89,338.98
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,405.11,295.92
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,354.69,250.79
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,301.41,203.36
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,247.22,156.04
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,191.47,110.73
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,135.64,72.96
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,80.15,51.1
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,65.67,52.18
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,63.45,50.5
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,55.08,43.37
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,52.95,41.62
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,50.84,39.83
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,47.37,36.85
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,43.9,33.75
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,38.96,29.18
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,34.04,24.44
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,25.65,16.26
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,17.23,1.19
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,8.11,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,136.5,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,336.26,254.68
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,426.31,356.56
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,518.63,437.54
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,569.32,479.8
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,626.13,524.09
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,662.57,551.29
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,696.09,575.14
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,714.87,586.94
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,730.13,595.8
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,735.59,597.79
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,737.27,597.02
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,724.04,585.18
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,713.12,574.42
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,695.44,558.85
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,674.22,540.4
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,647.37,516.56
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,617.26,489.87
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,581.64,459.25
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,543.23,425.78
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,500.4,387.33
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,455.29,346.31
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,407.03,302.6
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,357.14,256.89
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,304.55,209.0
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,251.12,161.41
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,196.2,116.22
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,141.28,78.26
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,86.07,54.71
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,61.64,48.67
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,60.11,47.56
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,58.58,46.43
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,56.57,44.77
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,54.59,43.09
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,50.85,39.96
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,47.1,36.7
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,41.86,31.93
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,33.61,24.27
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,25.57,16.39
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,17.49,2.86
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,102.77,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,266.21,200.76
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,358.49,299.16
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,453.17,382.72
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,518.2,437.12
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,582.09,487.61
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,564.58,472.46
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,543.54,453.29
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,553.67,459.27
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,567.61,467.54
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,646.65,528.13
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,709.08,574.09
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,613.76,495.65
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,498.76,402.34
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,536.9,431.94
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,556.87,446.44
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,466.89,372.71
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,387.42,307.57
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,422.57,334.55
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,446.33,350.94
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,457.09,354.82
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,446.8,339.71
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,399.79,297.39
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,351.41,253.43
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,292.72,208.35
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,251.11,180.29
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,206.68,135.48
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,143.15,80.79
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,89.56,56.32
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,70.3,55.56
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,68.67,54.41
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,67.07,53.26
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,58.85,46.29
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,56.2,44.15
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,52.64,41.21
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,49.07,38.14
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,43.3,32.88
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,37.48,27.37
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,28.36,18.61
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,19.12,4.89
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,161.66,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,378.35,290.03
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,469.07,394.09
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,561.24,475.95
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,619.05,524.24
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,675.15,567.9
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,700.9,585.48
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,730.64,605.16
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,748.07,614.49
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,762.07,620.9
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,764.36,619.04
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,762.88,614.47
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,753.74,604.32
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,740.77,591.58
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,721.29,572.96
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,698.12,551.31
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,668.57,524.74
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,635.83,495.57
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,598.64,463.95
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,558.55,429.52
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,513.9,390.21
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,466.96,348.43
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,416.77,304.38
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,364.9,258.15
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,310.82,209.94
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,255.93,161.82
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,199.1,115.19
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,142.17,75.34
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,85.81,50.31
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,63.88,50.18
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,61.99,48.79
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,60.03,47.3
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,51.85,40.24
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,50.05,38.75
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,46.96,36.14
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,43.88,33.45
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,39.36,29.33
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,34.87,25.07
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,26.97,17.47
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,19.05,5.94
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.41,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,6.57,0.0
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,13.16,5.61
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,19.77,11.58
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,26.4,17.49
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,33.04,23.33
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,39.69,29.14
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,46.35,34.9
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,26.0,17.06
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,5.77,0.0
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,7.42,0.8
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,9.08,2.22
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,9.91,2.91
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,10.74,3.59
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,68.14,52.47
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,127.54,101.93
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,286.51,233.49
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,425.95,342.97
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,503.83,403.08
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,544.38,431.14
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,504.69,395.89
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,461.84,357.09
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,413.92,313.3
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,364.3,267.25
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,312.3,219.1
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,259.5,171.06
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,204.93,124.81
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,150.38,85.21
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,116.71,83.13
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,148.56,125.67
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,121.61,102.51
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,87.72,72.92
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,77.7,64.29
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,67.58,55.45
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,57.99,47.05
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,61.47,50.33
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,55.31,44.68
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,45.9,35.82
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,33.9,24.22
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,21.73,8.96
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,11.95,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,149.48,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,353.08,272.27
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,442.94,369.49
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,534.25,448.81
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,590.65,495.97
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,645.41,539.38
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,679.93,565.35
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,711.6,588.22
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,728.33,599.16
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,741.57,607.34
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,739.27,603.83
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,740.08,602.83
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,731.73,595.03
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,719.74,584.39
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,702.65,568.66
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,682.0,550.09
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,653.76,525.51
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,622.48,498.27
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,587.66,468.7
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,550.03,436.19
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,507.66,399.12
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,463.21,359.42
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,394.46,302.55
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,337.13,255.93
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,303.67,219.84
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,261.63,175.05
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,207.53,128.62
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,146.89,83.07
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,119.2,84.21
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,139.84,118.58
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,129.55,109.99
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,118.86,101.02
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,109.57,93.01
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,99.98,84.65
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,87.62,73.81
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,74.82,62.38
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,61.83,50.52
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,48.45,38.06
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,34.6,24.9
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,20.42,8.87
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,123.85,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,311.43,243.39
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,403.87,342.32
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,499.21,426.27
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,559.97,477.82
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,619.56,525.7
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,657.79,554.28
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,688.61,575.94
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,595.31,499.44
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,473.5,398.19
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,623.52,518.3
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,740.45,604.92
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,735.39,597.3
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,726.49,587.38
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,709.68,571.3
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,689.22,552.44
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,660.58,527.48
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,632.53,502.55
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,597.4,472.37
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,559.44,439.44
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,517.65,402.36
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,473.39,362.55
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,425.0,319.0
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,374.95,273.39
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,322.0,224.92
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,268.12,176.39
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,212.79,129.78
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,157.43,89.22
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,93.92,54.5
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,63.63,50.92
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,62.14,49.8
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,60.67,48.63
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,58.73,47.03
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,56.82,45.43
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,53.57,42.76
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,50.34,40.0
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,41.5,31.94
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,36.75,27.39
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,28.81,19.75
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,20.81,9.76
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,10.67,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,95.75,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,256.32,199.19
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,345.39,291.63
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,441.71,377.41
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,506.65,433.67
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,570.27,486.07
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,612.65,519.66
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,652.42,550.31
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,678.36,568.48
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,700.99,583.71
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,543.77,453.92
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,367.45,305.05
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,369.54,305.17
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,370.8,304.2
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,399.88,326.99
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,436.35,354.98
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,340.56,275.55
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,254.6,204.12
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,340.98,274.23
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,412.91,330.11
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,420.6,333.1
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,413.22,322.67
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,369.21,285.27
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,330.06,252.5
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,299.0,223.48
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,263.6,190.73
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,220.85,161.46
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,195.25,148.37
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,138.29,98.74
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,77.41,62.11
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,75.65,60.76
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,73.91,59.4
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,71.69,57.6
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,69.51,55.81
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,65.31,52.39
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,61.08,48.83
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,53.74,42.23
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,46.26,35.28
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,33.63,23.55
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,23.31,11.87
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,12.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,96.64,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,257.95,203.49
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,347.44,295.79
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,443.78,381.34
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,511.35,438.32
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,577.5,490.8
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,620.02,522.49
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,659.96,550.77
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,686.0,567.28
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,708.72,580.75
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,578.55,474.27
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,441.84,361.69
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,446.65,362.5
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,449.8,360.68
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,350.84,281.44
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,259.72,207.75
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,237.13,189.45
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,209.65,166.92
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,206.32,164.31
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,203.1,161.58
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,190.0,150.87
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,177.54,140.68
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,176.02,139.51
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,174.34,138.19
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,187.12,148.24
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,192.79,152.37
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,195.31,152.96
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,192.81,149.98
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,168.08,131.4
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,152.22,127.31
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,123.54,103.05
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,93.4,77.18
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,86.25,71.11
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,76.01,62.22
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,71.66,58.57
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,67.3,54.77
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,56.88,45.39
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,49.34,38.35
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,37.5,27.21
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,25.47,14.17
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,14.08,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,151.24,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,304.13,236.35
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,397.24,332.54
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,493.21,418.11
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,558.74,474.7
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,623.24,528.13
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,662.3,560.49
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,694.26,586.33
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,716.1,602.46
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,734.44,615.52
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,741.53,620.43
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,744.87,622.42
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,466.5,392.65
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,157.38,127.38
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,157.36,127.32
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,157.49,127.24
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,248.52,203.53
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,326.66,267.72
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,468.25,384.95
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,559.67,456.05
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,517.32,416.26
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,472.68,374.2
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,377.31,296.34
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,307.31,243.11
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,285.34,222.18
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,260.86,199.02
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,223.33,154.33
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,159.52,91.09
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,104.16,60.08
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,68.11,54.66
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,66.81,53.78
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,65.54,52.9
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,61.2,49.26
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,56.71,45.45
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,53.47,42.7
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,50.24,39.86
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,44.32,34.46
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,38.28,28.77
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,30.94,21.74
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,23.61,13.3
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
