Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,168.2,134.11
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,183.58,146.11
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,513.18,416.59
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,767.31,610.19
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,750.74,595.56
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,730.54,578.6
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,703.46,555.83
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,673.17,530.24
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,638.21,501.35
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,600.35,469.56
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,557.97,433.67
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,513.3,394.97
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,464.87,352.19
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,414.75,307.08
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,362.01,259.28
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,308.5,210.77
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,247.41,157.47
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,191.02,111.57
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,135.0,74.48
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,80.42,63.49
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,72.15,56.57
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,71.07,55.81
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,70.59,55.56
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,64.29,50.27
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,61.46,48.04
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,58.63,45.74
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,54.41,42.11
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,50.23,38.36
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,42.08,30.91
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,33.82,23.02
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,15.98,4.6
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,222.89,108.26
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,433.92,354.64
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,515.17,430.98
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,608.28,510.28
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,665.97,557.21
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,721.79,600.38
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,758.23,628.21
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,791.59,652.88
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,809.46,664.15
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,816.13,666.65
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,822.12,669.26
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,824.21,669.01
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,816.55,660.29
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,804.96,648.88
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,786.74,633.93
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,764.71,615.7
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,736.29,590.5
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,704.43,562.45
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,666.76,530.37
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,626.08,495.4
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,581.74,456.11
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,534.89,414.11
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,483.86,368.69
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,431.02,320.85
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,375.42,270.17
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,318.72,218.41
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,260.46,166.64
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,201.95,118.45
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,142.52,78.2
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,83.64,55.9
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,71.77,57.02
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,62.53,49.25
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,60.67,47.77
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,58.81,46.28
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,56.04,44.23
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,53.25,42.1
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,49.46,38.87
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,45.71,35.5
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,35.86,26.45
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,29.75,20.44
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,19.42,8.01
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,9.39,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,232.35,128.53
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,442.06,372.68
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,530.75,457.52
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,620.07,536.45
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,679.67,587.14
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,737.42,633.83
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,771.43,658.59
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,794.57,673.75
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,813.21,685.1
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,828.3,693.46
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,832.6,693.4
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,832.99,690.49
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,825.12,681.68
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,813.27,670.08
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,794.14,654.12
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,771.19,635.3
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,741.51,608.64
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,708.42,579.09
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,670.91,546.41
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,630.31,510.71
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,585.26,470.16
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,537.72,426.79
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,486.4,380.11
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,433.18,330.83
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,377.19,277.99
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,320.12,224.2
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,261.51,170.82
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,202.47,120.79
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,142.7,79.03
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,83.66,55.47
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,69.65,56.5
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,67.91,55.23
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,58.95,47.38
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,57.4,46.14
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,54.58,43.9
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,51.74,41.57
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,47.89,38.16
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,44.06,34.6
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,37.82,28.71
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,31.59,22.5
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,19.47,8.9
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,10.24,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,236.92,141.45
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,460.01,380.29
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,547.02,457.97
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,634.62,530.03
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,689.58,572.13
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,742.59,610.29
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,777.15,633.99
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,800.8,648.96
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,818.91,658.98
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,833.43,666.24
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,838.11,667.6
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,838.86,666.33
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,831.52,659.41
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,820.16,649.82
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,800.94,635.04
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,777.88,617.68
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,747.8,592.6
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,714.43,564.81
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,677.07,534.12
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,636.6,500.46
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,592.26,463.31
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,545.14,422.95
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,493.56,377.67
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,440.08,329.77
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,383.95,278.42
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,326.45,225.64
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,267.16,172.87
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,207.48,123.1
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,148.22,82.3
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,90.39,59.2
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,73.84,59.91
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,64.63,52.08
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,62.48,50.34
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,60.31,48.55
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,57.59,46.44
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,54.86,44.26
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,50.71,40.6
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,46.57,36.79
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,36.69,27.64
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,30.59,21.62
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,20.27,10.0
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,10.24,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,221.11,140.84
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,421.84,354.3
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,509.99,433.89
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,599.89,509.03
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,654.65,552.26
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,702.14,587.42
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,739.48,616.31
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,773.76,641.98
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,792.72,654.19
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,808.05,664.38
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,738.05,607.65
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,652.38,537.22
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,736.59,602.17
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,794.44,643.04
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,694.08,562.16
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,580.37,469.77
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,590.02,476.32
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,593.49,476.98
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,562.78,450.85
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,531.05,423.86
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,505.05,400.44
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,478.26,375.7
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,429.35,334.42
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,385.76,297.28
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,363.32,270.74
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,326.01,228.96
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,269.27,177.99
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,205.95,124.84
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,149.4,85.24
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,94.87,62.12
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,77.31,62.73
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,76.04,61.93
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,73.92,60.23
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,65.71,53.13
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,62.92,50.99
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,60.11,48.77
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,55.56,44.88
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,50.99,40.78
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,43.24,33.56
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,35.39,25.93
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,23.14,12.69
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,11.1,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,97.68,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,286.05,192.31
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,442.48,373.92
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,528.97,455.55
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,609.78,527.42
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,668.66,576.84
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,725.61,622.29
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,762.14,649.89
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,795.59,674.18
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,817.43,688.86
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,827.84,694.33
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,833.07,696.48
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,834.45,695.72
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,828.73,688.3
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,818.98,677.98
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,800.4,662.11
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,778.0,643.47
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,749.78,617.7
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,718.02,588.77
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,680.82,556.06
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,640.5,520.32
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,595.53,479.4
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,547.93,435.64
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,496.85,388.94
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,443.83,339.68
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,387.58,287.0
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,330.01,232.95
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,270.9,178.69
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,211.35,127.46
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,152.24,85.06
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,94.35,59.56
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,73.22,59.38
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,63.8,51.31
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,61.66,49.57
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,59.49,47.78
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,56.76,45.65
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,54.0,43.44
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,49.86,39.8
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,45.69,35.99
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,39.51,30.21
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,33.32,24.14
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,21.13,11.5
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,11.95,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,77.71,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,266.07,186.42
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,419.27,354.49
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,509.04,436.08
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,600.19,513.64
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,663.85,564.43
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,720.35,606.98
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,757.06,632.59
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,790.62,654.96
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,813.22,668.67
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,832.1,679.39
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,837.76,681.5
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,832.16,675.42
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,825.39,667.74
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,814.72,657.27
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,796.94,642.3
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,775.38,624.65
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,747.0,600.19
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,715.25,572.87
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,678.37,540.92
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,638.49,506.16
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,594.24,467.44
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,547.35,425.85
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,496.69,380.99
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,444.18,333.64
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,388.85,282.7
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,332.16,230.41
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,273.9,178.24
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,215.29,128.86
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,155.76,86.28
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,96.88,59.26
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,73.72,58.6
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,64.28,50.69
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,62.17,49.01
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,60.03,47.28
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,57.33,45.23
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,54.61,43.11
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,50.9,40.01
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,47.21,36.77
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,37.33,27.79
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,31.26,21.96
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,21.88,12.13
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,12.8,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,163.87,116.28
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,276.47,234.46
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,332.28,287.57
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,388.69,338.52
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,427.59,371.63
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,465.11,402.1
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,560.13,481.69
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,664.68,564.46
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,656.58,555.1
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,638.34,536.84
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,648.69,542.25
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,656.19,545.23
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,756.28,623.45
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,828.07,675.7
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,809.02,659.97
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,786.11,641.86
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,756.86,616.85
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,724.18,588.13
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,686.68,556.1
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,646.02,520.97
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,601.19,480.98
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,553.6,437.94
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,501.93,391.33
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,448.29,342.04
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,391.67,289.45
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,333.58,235.15
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,273.94,180.42
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,213.79,128.39
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,152.25,82.83
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,90.82,53.09
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,64.76,51.67
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,62.97,50.34
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,60.33,48.16
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,57.58,45.86
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,54.59,43.5
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,51.48,40.98
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,43.17,33.58
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,39.95,30.66
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,34.84,25.91
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,29.75,20.94
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,21.67,12.39
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,12.8,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,165.02,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,342.96,254.79
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,487.28,409.43
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,568.63,482.05
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,650.62,549.61
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,703.3,589.86
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,754.15,626.15
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,778.05,641.56
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,807.08,660.32
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,823.98,669.68
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,837.3,676.57
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,841.32,677.1
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,841.43,674.94
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,833.01,665.38
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,820.65,653.17
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,801.55,638.41
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,778.65,620.97
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,748.98,596.44
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,716.07,568.28
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,679.13,537.72
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,639.16,504.24
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,594.68,465.66
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,547.6,424.27
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,496.8,379.72
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,444.13,332.62
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,388.67,281.84
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,331.93,229.71
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,273.53,177.48
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,214.78,127.75
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,155.64,84.88
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,97.28,56.89
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,70.12,55.23
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,68.46,54.08
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,65.63,51.78
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,56.21,43.73
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,53.79,41.93
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,51.36,40.05
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,47.58,36.9
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,43.76,33.58
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,38.43,28.71
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,33.13,23.61
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,23.36,13.76
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,13.5,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,151.18,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,338.24,253.84
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,468.67,388.59
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,551.7,461.5
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,635.12,530.0
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,689.62,571.5
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,742.28,609.38
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,776.19,632.59
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,807.08,652.87
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,817.56,657.92
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,832.67,666.35
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,837.48,666.49
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,838.43,664.02
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,831.06,656.03
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,819.75,645.47
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,801.55,629.91
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,779.54,611.87
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,751.54,588.75
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,720.04,562.12
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,682.8,531.2
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,642.51,497.5
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,597.9,459.91
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,550.82,419.64
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,500.61,376.67
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,448.46,331.07
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,392.85,281.39
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,336.18,230.42
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,278.09,179.29
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,219.54,130.27
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,160.12,87.31
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,101.39,58.59
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,71.76,56.14
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,69.8,54.76
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,60.83,47.2
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,59.76,46.43
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,57.48,44.78
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,55.2,43.08
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,51.92,40.41
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,48.69,37.65
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,38.77,28.77
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,32.77,23.12
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,23.03,13.52
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,13.18,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,17.92,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,280.54,213.44
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,488.03,404.05
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,571.19,475.56
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,654.53,542.35
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,709.14,582.89
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,761.78,619.41
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,795.54,641.37
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,826.17,660.32
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,836.0,663.84
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,850.47,670.94
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,854.76,670.59
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,855.14,667.59
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,847.33,658.88
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,835.53,647.53
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,816.18,632.13
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,793.01,614.21
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,762.6,589.28
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,728.92,560.86
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,691.28,530.47
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,650.62,497.33
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,605.42,459.51
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,557.85,419.18
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,506.66,375.96
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,453.65,330.28
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,397.94,281.72
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,341.31,231.88
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,283.04,181.16
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,224.49,132.66
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,165.06,89.89
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,106.35,60.74
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,74.85,57.81
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,65.23,49.97
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,64.25,49.4
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,63.31,48.87
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,60.38,46.7
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,57.41,44.44
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,53.84,41.57
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,46.15,34.96
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,40.27,29.73
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,34.35,24.21
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,24.69,14.87
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,14.91,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
