Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.0,3.1,12.0,2.0,1.71,0.0
2016,2,22,7,30,0.0,4.0,3.2,12.0,4.0,3.28,0.0
2016,2,22,7,45,0.0,9.0,3.35,12.5,9.0,7.39,0.5
2016,2,22,8,0,0.0,14.0,3.5,13.0,14.0,11.51,4.17
2016,2,22,8,15,0.0,20.0,3.45,13.5,20.0,16.46,8.52
2016,2,22,8,30,0.0,26.0,3.4,14.0,26.0,21.43,12.82
2016,2,22,8,45,0.0,32.5,3.35,14.5,32.5,26.82,17.41
2016,2,22,9,0,0.0,39.0,3.3,15.0,39.0,32.22,21.93
2016,2,22,9,15,0.0,59.5,3.1,15.5,59.5,49.28,36.28
2016,2,22,9,30,0.0,80.0,2.9,16.0,80.0,66.41,50.47
2016,2,22,9,45,0.0,92.5,2.75,16.5,92.5,77.32,59.27
2016,2,22,10,0,0.0,105.0,2.6,17.0,105.0,88.33,68.06
2016,2,22,10,15,11.0,169.0,2.4,17.5,175.5,156.54,123.77
2016,2,22,10,30,22.0,233.0,2.2,18.0,246.0,225.62,178.48
2016,2,22,10,45,20.0,239.0,2.05,18.5,251.5,226.79,178.27
2016,2,22,11,0,18.0,245.0,1.9,19.0,257.0,228.16,178.45
2016,2,22,11,15,23.5,265.5,1.75,19.0,282.0,248.86,194.26
2016,2,22,11,30,29.0,286.0,1.6,19.0,307.0,280.32,218.09
2016,2,22,11,45,30.5,295.0,1.45,19.5,317.5,284.76,220.43
2016,2,22,12,0,32.0,304.0,1.3,20.0,328.0,288.73,222.5
2016,2,22,12,15,78.5,340.0,1.1,20.0,399.5,344.87,264.76
2016,2,22,12,30,125.0,376.0,0.9,20.0,471.0,400.53,304.81
2016,2,22,12,45,151.0,378.0,0.75,20.5,492.5,403.36,304.76
2016,2,22,13,0,177.0,380.0,0.6,21.0,514.0,403.26,302.58
2016,2,22,13,15,245.5,365.5,0.55,21.0,549.0,407.6,304.24
2016,2,22,13,30,314.0,351.0,0.5,21.0,584.0,403.97,299.05
2016,2,22,13,45,296.5,346.0,0.45,21.0,562.5,368.39,271.16
2016,2,22,14,0,279.0,341.0,0.4,21.0,541.0,334.37,244.62
2016,2,22,14,15,263.0,331.0,0.45,21.0,514.0,299.22,217.73
2016,2,22,14,30,247.0,321.0,0.5,21.0,487.0,272.38,197.47
2016,2,22,14,45,504.5,229.5,0.6,21.0,547.5,214.76,143.55
2016,2,22,15,0,762.0,138.0,0.7,21.0,608.0,136.78,81.08
2016,2,22,15,15,464.5,196.0,0.8,21.0,477.5,123.95,99.44
2016,2,22,15,30,167.0,254.0,0.9,21.0,347.0,168.75,136.91
2016,2,22,15,45,148.0,232.0,1.05,21.0,309.0,156.37,127.01
2016,2,22,16,0,129.0,210.0,1.2,21.0,271.0,143.56,116.84
2016,2,22,16,15,119.0,189.0,1.2,20.5,240.5,130.97,106.89
2016,2,22,16,30,109.0,168.0,1.2,20.0,210.0,117.94,96.4
2016,2,22,16,45,309.0,128.5,1.3,19.5,223.0,92.73,75.23
2016,2,22,17,0,509.0,89.0,1.4,19.0,236.0,68.75,54.71
2016,2,22,17,15,438.5,77.0,1.45,18.5,185.0,57.77,45.14
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,49.26,37.43
2016,2,22,17,45,266.0,48.0,1.6,17.5,89.0,36.73,25.92
2016,2,22,18,0,164.0,31.0,1.7,17.0,44.0,23.95,12.49
2016,2,22,18,15,82.0,15.5,2.0,16.5,22.0,13.23,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,11.0,22.0,98.96,0.0
2016,2,23,7,30,248.0,26.0,5.6,11.0,44.0,259.17,177.24
2016,2,23,7,45,388.5,36.0,5.75,11.5,93.0,390.65,324.58
2016,2,23,8,0,529.0,46.0,5.9,12.0,142.0,522.44,440.11
2016,2,23,8,15,600.5,53.0,6.2,12.0,196.5,598.79,506.78
2016,2,23,8,30,672.0,60.0,6.5,12.0,251.0,669.48,565.97
2016,2,23,8,45,336.0,49.5,6.8,12.5,145.0,379.47,325.89
2016,2,23,9,0,0.0,39.0,7.1,13.0,39.0,32.22,22.04
2016,2,23,9,15,0.0,82.5,7.3,13.0,82.5,68.91,53.37
2016,2,23,9,30,0.0,126.0,7.5,13.0,126.0,109.92,87.91
2016,2,23,9,45,0.0,138.5,7.7,13.5,138.5,120.61,96.41
2016,2,23,10,0,0.0,151.0,7.9,14.0,151.0,131.25,104.81
2016,2,23,10,15,0.0,143.0,8.1,14.0,143.0,122.59,97.32
2016,2,23,10,30,0.0,135.0,8.3,14.0,135.0,114.62,90.46
2016,2,23,10,45,41.0,224.5,8.55,14.0,252.0,243.08,197.56
2016,2,23,11,0,82.0,314.0,8.8,14.0,369.0,362.26,294.63
2016,2,23,11,15,110.0,333.5,8.9,13.5,411.0,395.86,322.17
2016,2,23,11,30,138.0,353.0,9.0,13.0,453.0,438.84,357.08
2016,2,23,11,45,100.0,348.5,9.15,13.0,422.0,384.76,312.29
2016,2,23,12,0,62.0,344.0,9.3,13.0,391.0,345.46,279.43
2016,2,23,12,15,32.5,255.5,9.3,13.0,280.5,241.41,194.51
2016,2,23,12,30,3.0,167.0,9.3,13.0,170.0,141.17,111.83
2016,2,23,12,45,6.0,190.5,9.35,13.0,195.5,161.72,128.79
2016,2,23,13,0,9.0,214.0,9.4,13.0,221.0,181.48,144.98
2016,2,23,13,15,4.5,161.5,9.4,12.5,165.0,135.71,107.53
2016,2,23,13,30,0.0,109.0,9.4,12.0,109.0,90.67,70.39
2016,2,23,13,45,5.0,166.5,9.4,12.0,170.5,138.5,110.14
2016,2,23,14,0,10.0,224.0,9.4,12.0,232.0,183.39,147.17
2016,2,23,14,15,7.5,208.0,9.35,11.5,214.0,168.84,135.56
2016,2,23,14,30,5.0,192.0,9.3,11.0,196.0,154.79,124.4
2016,2,23,14,45,2.5,158.5,9.3,11.0,160.5,128.3,102.61
2016,2,23,15,0,0.0,125.0,9.3,11.0,125.0,102.15,80.98
2016,2,23,15,15,0.0,101.5,9.2,10.5,101.5,83.87,68.98
2016,2,23,15,30,0.0,78.0,9.1,10.0,78.0,64.79,52.33
2016,2,23,15,45,0.0,48.5,9.05,10.0,48.5,40.17,30.45
2016,2,23,16,0,0.0,19.0,9.0,10.0,19.0,15.68,8.5
2016,2,23,16,15,0.0,17.0,8.8,9.5,17.0,14.02,7.07
2016,2,23,16,30,0.0,15.0,8.6,9.0,15.0,12.36,5.61
2016,2,23,16,45,0.0,12.5,8.45,9.0,12.5,10.29,3.74
2016,2,23,17,0,0.0,10.0,8.3,9.0,10.0,8.22,1.86
2016,2,23,17,15,0.0,8.0,8.05,8.5,8.0,6.57,0.35
2016,2,23,17,30,0.0,6.0,7.8,8.0,6.0,4.92,0.0
2016,2,23,17,45,0.0,4.0,7.6,8.0,4.0,3.28,0.0
2016,2,23,18,0,0.0,2.0,7.4,8.0,2.0,1.64,0.0
2016,2,23,18,15,0.0,1.0,7.4,7.5,1.0,0.85,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,3.5,28.0,155.54,0.0
2016,2,24,7,30,407.0,25.0,5.3,4.0,56.0,367.81,270.43
2016,2,24,7,45,523.0,34.0,5.5,5.0,109.0,483.75,409.93
2016,2,24,8,0,639.0,43.0,5.7,6.0,162.0,600.07,513.74
2016,2,24,8,15,704.5,49.0,5.9,6.5,219.5,674.27,578.27
2016,2,24,8,30,770.0,55.0,6.1,7.0,277.0,747.91,638.75
2016,2,24,8,45,819.0,57.0,6.35,8.0,335.0,801.05,679.1
2016,2,24,9,0,868.0,59.0,6.6,9.0,393.0,843.05,709.02
2016,2,24,9,15,894.5,62.0,6.55,9.5,447.0,872.98,728.65
2016,2,24,9,30,921.0,65.0,6.5,10.0,501.0,899.7,745.33
2016,2,24,9,45,946.5,64.0,6.5,10.5,550.5,916.78,754.64
2016,2,24,10,0,972.0,63.0,6.5,11.0,600.0,930.16,761.15
2016,2,24,10,15,985.0,64.5,6.4,11.5,643.0,931.85,758.44
2016,2,24,10,30,998.0,66.0,6.3,12.0,686.0,929.38,752.85
2016,2,24,10,45,1010.0,65.5,6.25,12.5,721.0,919.48,742.23
2016,2,24,11,0,1022.0,65.0,6.2,13.0,756.0,905.38,728.76
2016,2,24,11,15,1028.5,65.5,6.15,13.0,783.5,883.82,711.37
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,858.22,691.16
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,827.6,666.07
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,793.34,638.02
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,753.34,604.69
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,710.07,568.3
2016,2,24,12,45,1034.0,78.5,5.75,14.5,868.5,662.37,526.95
2016,2,24,13,0,1035.0,78.0,5.7,15.0,869.0,611.9,482.65
2016,2,24,13,15,1033.5,77.5,5.6,15.0,860.0,557.67,435.2
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,501.33,384.85
2016,2,24,13,45,1029.0,76.0,5.4,15.5,833.0,442.14,330.45
2016,2,24,14,0,1026.0,75.0,5.3,16.0,815.0,381.49,274.1
2016,2,24,14,15,1020.0,74.0,5.2,16.0,788.5,318.85,216.68
2016,2,24,14,30,1014.0,73.0,5.1,16.0,762.0,255.57,160.22
2016,2,24,14,45,1006.0,71.0,5.05,16.0,727.5,190.92,107.59
2016,2,24,15,0,998.0,69.0,5.0,16.0,693.0,126.42,66.2
2016,2,24,15,15,985.5,67.5,4.85,16.0,651.0,65.92,51.89
2016,2,24,15,30,973.0,66.0,4.7,16.0,609.0,64.58,50.9
2016,2,24,15,45,956.5,63.5,4.6,16.0,560.5,62.4,49.16
2016,2,24,16,0,940.0,61.0,4.5,16.0,512.0,60.11,47.32
2016,2,24,16,15,915.5,58.5,3.95,15.0,458.5,57.61,45.47
2016,2,24,16,30,891.0,56.0,3.4,14.0,405.0,54.99,43.49
2016,2,24,16,45,855.0,52.5,2.85,13.5,348.0,51.4,40.49
2016,2,24,17,0,819.0,49.0,2.3,13.0,291.0,47.69,37.3
2016,2,24,17,15,760.5,44.0,2.05,12.0,233.0,39.17,29.72
2016,2,24,17,30,702.0,39.0,1.8,11.0,175.0,35.0,25.85
2016,2,24,17,45,595.0,31.5,1.6,10.0,120.5,28.4,19.55
2016,2,24,18,0,488.0,24.0,1.4,9.0,66.0,21.85,12.08
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.0,10.24,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,12.5,2.7,5.5,29.0,156.54,0.0
2016,2,25,7,30,408.0,25.0,3.0,6.0,58.0,372.86,279.45
2016,2,25,7,45,521.0,34.5,3.3,7.0,111.0,484.77,404.6
2016,2,25,8,0,634.0,44.0,3.6,8.0,164.0,599.53,503.79
2016,2,25,8,15,698.0,50.0,3.6,9.0,221.5,672.63,563.25
2016,2,25,8,30,762.0,56.0,3.6,10.0,279.0,745.12,618.28
2016,2,25,8,45,801.0,60.5,3.6,11.0,335.5,793.09,651.56
2016,2,25,9,0,840.0,65.0,3.6,12.0,392.0,838.67,681.46
2016,2,25,9,15,867.0,68.5,3.6,12.5,445.0,869.6,700.7
2016,2,25,9,30,894.0,72.0,3.6,13.0,498.0,888.12,710.53
2016,2,25,9,45,912.0,74.5,3.6,14.0,546.5,902.96,716.32
2016,2,25,10,0,930.0,77.0,3.6,15.0,595.0,914.05,719.44
2016,2,25,10,15,943.0,79.0,3.55,15.0,637.0,916.24,718.73
2016,2,25,10,30,956.0,81.0,3.5,15.0,679.0,914.41,715.41
2016,2,25,10,45,964.5,83.0,3.45,15.5,713.5,904.68,705.41
2016,2,25,11,0,973.0,85.0,3.4,16.0,748.0,890.9,692.86
2016,2,25,11,15,979.5,86.0,3.35,16.0,774.5,870.42,677.11
2016,2,25,11,30,986.0,87.0,3.3,16.0,801.0,846.04,658.81
2016,2,25,11,45,988.5,88.5,3.25,16.5,818.5,815.41,634.99
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,781.25,608.15
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,742.11,577.53
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,699.86,544.02
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,652.67,505.3
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,603.05,463.85
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,549.9,419.39
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,494.9,372.21
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,437.56,322.03
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,379.12,269.9
2016,2,25,14,15,964.5,90.0,3.45,17.5,769.5,318.73,216.28
2016,2,25,14,30,957.0,89.0,3.5,17.0,743.0,257.94,163.31
2016,2,25,14,45,939.0,90.0,3.55,17.0,706.5,196.92,114.47
2016,2,25,15,0,921.0,91.0,3.6,17.0,670.0,137.14,76.54
2016,2,25,15,15,906.0,89.0,3.65,16.5,628.5,78.44,62.55
2016,2,25,15,30,891.0,87.0,3.7,16.0,587.0,77.06,61.71
2016,2,25,15,45,870.0,84.0,3.8,16.0,539.0,66.96,53.11
2016,2,25,16,0,849.0,81.0,3.9,16.0,491.0,65.46,51.99
2016,2,25,16,15,820.0,77.0,3.75,15.5,438.5,63.09,50.19
2016,2,25,16,30,791.0,73.0,3.6,15.0,386.0,60.68,48.33
2016,2,25,16,45,750.0,68.0,3.45,14.5,330.0,57.3,45.56
2016,2,25,17,0,709.0,63.0,3.3,14.0,274.0,53.9,42.67
2016,2,25,17,15,643.5,56.0,3.15,13.0,218.0,44.57,34.43
2016,2,25,17,30,578.0,49.0,3.0,12.0,162.0,39.6,29.85
2016,2,25,17,45,467.5,38.5,2.9,11.0,111.0,31.44,22.16
2016,2,25,18,0,357.0,28.0,2.8,10.0,60.0,23.19,13.34
2016,2,25,18,15,178.5,14.0,2.9,9.5,30.0,11.95,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.0,1.45,2.5,28.5,133.71,0.0
2016,2,26,7,30,339.0,28.0,1.5,3.0,57.0,339.31,262.74
2016,2,26,7,45,454.5,39.0,1.55,4.0,108.5,449.77,377.35
2016,2,26,8,0,570.0,50.0,1.6,5.0,160.0,566.13,475.63
2016,2,26,8,15,636.5,57.0,1.85,6.0,216.5,640.15,536.06
2016,2,26,8,30,703.0,64.0,2.1,7.0,273.0,707.61,588.22
2016,2,26,8,45,746.0,69.0,2.35,8.0,328.5,759.24,625.86
2016,2,26,9,0,789.0,74.0,2.6,9.0,384.0,808.55,660.32
2016,2,26,9,15,818.0,78.0,2.5,9.5,437.0,841.6,680.36
2016,2,26,9,30,847.0,82.0,2.4,10.0,490.0,871.38,697.49
2016,2,26,9,45,867.0,85.5,2.35,11.0,538.0,889.02,704.73
2016,2,26,10,0,887.0,89.0,2.3,12.0,586.0,902.84,709.28
2016,2,26,10,15,901.5,91.0,2.15,12.0,628.0,897.28,701.89
2016,2,26,10,30,916.0,93.0,2.0,12.0,670.0,896.88,698.47
2016,2,26,10,45,926.0,95.5,1.85,12.5,704.5,889.23,688.79
2016,2,26,11,0,936.0,98.0,1.7,13.0,739.0,877.57,676.59
2016,2,26,11,15,943.0,99.0,1.6,13.5,765.5,857.96,659.75
2016,2,26,11,30,950.0,100.0,1.5,14.0,792.0,834.56,640.61
2016,2,26,11,45,955.0,101.0,1.4,14.5,810.0,805.95,618.11
2016,2,26,12,0,960.0,102.0,1.3,15.0,828.0,773.79,592.41
2016,2,26,12,15,962.0,102.0,1.25,15.0,837.5,735.3,562.87
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,693.78,530.66
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,648.39,494.05
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,600.42,454.78
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,548.39,412.72
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,494.52,367.92
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,437.88,319.25
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,380.0,268.42
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,320.41,216.18
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,260.46,164.52
2016,2,26,14,45,929.0,93.0,1.3,17.0,706.0,199.36,115.94
2016,2,26,15,0,919.0,91.0,1.4,17.0,672.0,138.69,77.02
2016,2,26,15,15,904.0,88.5,1.4,17.0,630.0,78.27,62.17
2016,2,26,15,30,889.0,86.0,1.4,17.0,588.0,76.38,60.82
2016,2,26,15,45,869.0,83.0,1.45,17.0,540.5,66.15,52.17
2016,2,26,16,0,849.0,80.0,1.5,17.0,493.0,64.66,51.05
2016,2,26,16,15,820.0,76.5,1.35,16.5,440.5,62.64,49.58
2016,2,26,16,30,791.0,73.0,1.2,16.0,388.0,60.61,48.06
2016,2,26,16,45,749.5,68.0,1.1,15.5,332.5,57.23,45.31
2016,2,26,17,0,708.0,63.0,1.0,15.0,277.0,53.81,42.45
2016,2,26,17,15,643.0,56.0,1.05,13.5,220.5,44.51,34.34
2016,2,26,17,30,578.0,49.0,1.1,12.0,164.0,39.54,29.86
2016,2,26,17,45,467.5,39.0,1.15,11.0,113.0,31.8,22.56
2016,2,26,18,0,357.0,29.0,1.2,10.0,62.0,24.01,14.27
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.0,12.38,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.0,125.0,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,58.0,321.23,250.87
2016,2,27,7,45,418.0,42.0,2.9,9.0,108.0,426.32,356.14
2016,2,27,8,0,525.0,54.0,3.1,10.0,158.0,536.7,450.23
2016,2,27,8,15,592.5,62.0,3.3,11.0,213.0,612.41,511.81
2016,2,27,8,30,660.0,70.0,3.5,12.0,268.0,688.25,570.11
2016,2,27,8,45,700.0,76.5,3.75,13.0,322.5,737.75,605.75
2016,2,27,9,0,740.0,83.0,4.0,14.0,377.0,785.26,638.59
2016,2,27,9,15,770.0,87.5,4.05,14.5,429.0,813.46,656.41
2016,2,27,9,30,800.0,92.0,4.1,15.0,481.0,844.63,676.17
2016,2,27,9,45,819.0,96.5,4.2,16.0,528.0,862.56,684.92
2016,2,27,10,0,838.0,101.0,4.3,17.0,575.0,876.77,691.0
2016,2,27,10,15,853.5,104.0,4.35,17.5,616.0,882.3,692.12
2016,2,27,10,30,869.0,107.0,4.4,18.0,657.0,883.86,690.62
2016,2,27,10,45,878.0,110.0,4.45,18.5,690.5,875.88,682.53
2016,2,27,11,0,887.0,113.0,4.5,19.0,724.0,863.98,671.91
2016,2,27,11,15,895.0,114.5,4.5,19.0,750.5,838.24,652.57
2016,2,27,11,30,903.0,116.0,4.5,19.0,777.0,816.97,636.63
2016,2,27,11,45,906.0,118.0,4.55,19.5,794.5,788.81,614.9
2016,2,27,12,0,909.0,120.0,4.6,20.0,812.0,757.35,589.35
2016,2,27,12,15,911.0,120.5,4.6,20.0,821.0,720.71,560.42
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,681.18,528.81
2016,2,27,12,45,911.0,122.0,4.65,20.0,829.5,637.03,493.25
2016,2,27,13,0,909.0,123.0,4.7,20.0,829.0,590.64,455.1
2016,2,27,13,15,906.5,122.5,4.65,20.0,819.5,540.82,413.07
2016,2,27,13,30,904.0,122.0,4.6,20.0,810.0,489.29,368.65
2016,2,27,13,45,897.0,121.5,4.6,20.5,792.0,434.59,320.23
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,375.18,267.5
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,316.95,215.93
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,258.69,165.38
2016,2,27,14,45,860.5,116.0,4.5,21.0,687.0,199.71,118.2
2016,2,27,15,0,848.0,114.0,4.5,21.0,653.0,141.69,80.46
2016,2,27,15,15,831.5,111.0,4.45,20.5,612.0,84.09,66.34
2016,2,27,15,30,815.0,108.0,4.4,20.0,571.0,81.53,64.51
2016,2,27,15,45,790.5,105.0,4.35,20.0,524.0,80.6,63.91
2016,2,27,16,0,766.0,102.0,4.3,20.0,477.0,72.76,57.39
2016,2,27,16,15,735.0,97.0,3.95,19.5,425.5,70.49,55.75
2016,2,27,16,30,704.0,92.0,3.6,19.0,374.0,68.18,54.04
2016,2,27,16,45,659.0,85.0,3.3,18.5,320.0,64.18,50.81
2016,2,27,17,0,614.0,78.0,3.0,18.0,266.0,60.09,47.4
2016,2,27,17,15,546.5,69.0,2.75,17.0,211.5,54.13,42.28
2016,2,27,17,30,479.0,60.0,2.5,16.0,157.0,48.07,36.84
2016,2,27,17,45,372.5,47.0,2.3,15.0,108.0,38.24,27.76
2016,2,27,18,0,266.0,34.0,2.1,14.0,59.0,28.19,17.59
2016,2,27,18,15,133.0,17.0,2.2,14.0,29.5,13.29,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.0,3.9,11.5,28.0,93.28,0.0
2016,2,28,7,30,215.0,36.0,4.2,12.0,56.0,258.33,201.97
2016,2,28,7,45,330.0,50.0,4.5,12.5,105.0,366.4,305.95
2016,2,28,8,0,445.0,64.0,4.8,13.0,154.0,484.29,407.63
2016,2,28,8,15,222.5,51.5,5.2,14.0,96.5,279.04,237.55
2016,2,28,8,30,0.0,39.0,5.6,15.0,39.0,32.21,21.91
2016,2,28,8,45,0.0,45.5,6.05,16.0,45.5,37.61,26.43
2016,2,28,9,0,0.0,52.0,6.5,17.0,52.0,43.03,30.8
2016,2,28,9,15,0.0,98.0,6.55,17.5,98.0,83.3,64.35
2016,2,28,9,30,0.0,144.0,6.6,18.0,144.0,127.18,100.3
2016,2,28,9,45,1.0,157.5,6.7,18.5,158.0,139.5,109.9
2016,2,28,10,0,2.0,171.0,6.8,19.0,172.0,151.76,119.37
2016,2,28,10,15,11.5,206.0,6.7,19.5,213.0,192.16,151.79
2016,2,28,10,30,21.0,241.0,6.6,20.0,254.0,231.87,183.11
2016,2,28,10,45,47.5,281.5,6.5,20.5,314.0,306.73,242.18
2016,2,28,11,0,74.0,322.0,6.4,21.0,374.0,363.78,286.12
2016,2,28,11,15,74.0,333.5,6.2,21.5,387.5,367.62,287.66
2016,2,28,11,30,74.0,345.0,6.0,22.0,401.0,370.96,288.93
2016,2,28,11,45,144.0,363.5,5.85,22.5,474.0,442.44,343.66
2016,2,28,12,0,214.0,382.0,5.7,23.0,547.0,495.46,383.0
2016,2,28,12,15,278.0,374.0,5.5,23.0,590.0,522.02,402.43
2016,2,28,12,30,342.0,366.0,5.3,23.0,633.0,534.03,410.53
2016,2,28,12,45,340.0,366.5,5.1,23.5,632.0,508.81,389.15
2016,2,28,13,0,338.0,367.0,4.9,24.0,631.0,482.82,367.21
2016,2,28,13,15,385.5,345.0,4.7,24.0,643.0,463.0,350.36
2016,2,28,13,30,433.0,323.0,4.5,24.0,655.0,437.53,328.37
2016,2,28,13,45,370.0,335.5,4.35,24.0,615.0,392.38,292.41
2016,2,28,14,0,307.0,348.0,4.2,24.0,575.0,351.49,260.37
2016,2,28,14,15,574.0,238.0,4.1,24.0,643.5,317.75,223.94
2016,2,28,14,30,841.0,128.0,4.0,24.0,712.0,261.06,166.44
2016,2,28,14,45,822.0,128.5,3.9,24.0,677.0,204.64,122.06
2016,2,28,15,0,803.0,129.0,3.8,24.0,642.0,149.97,87.07
2016,2,28,15,15,785.0,125.5,3.7,23.5,601.5,86.22,67.27
2016,2,28,15,30,767.0,122.0,3.6,23.0,561.0,82.34,64.37
2016,2,28,15,45,745.0,117.0,3.5,23.0,514.5,80.61,63.11
2016,2,28,16,0,723.0,112.0,3.4,23.0,468.0,78.83,61.81
2016,2,28,16,15,690.0,106.5,3.05,22.5,417.5,76.5,60.16
2016,2,28,16,30,657.0,101.0,2.7,22.0,367.0,74.12,58.45
2016,2,28,16,45,613.5,93.0,2.35,21.5,314.0,69.69,54.91
2016,2,28,17,0,570.0,85.0,2.0,21.0,261.0,65.13,51.17
2016,2,28,17,15,502.0,75.0,1.95,20.0,207.5,58.62,45.67
2016,2,28,17,30,434.0,65.0,1.9,19.0,154.0,51.98,39.79
2016,2,28,17,45,331.0,50.5,1.85,18.0,106.0,38.73,27.87
2016,2,28,18,0,228.0,36.0,1.8,17.0,58.0,27.82,17.23
2016,2,28,18,15,114.0,18.0,1.85,17.0,29.0,14.03,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,20.5,1.7,14.5,27.0,91.71,0.0
2016,2,29,7,30,130.0,41.0,1.9,15.0,54.0,185.86,145.22
2016,2,29,7,45,231.5,60.5,2.1,15.5,101.0,305.81,250.96
2016,2,29,8,0,333.0,80.0,2.3,16.0,148.0,415.39,343.42
2016,2,29,8,15,402.5,93.5,2.35,16.5,200.5,493.62,406.93
2016,2,29,8,30,472.0,107.0,2.4,17.0,253.0,573.29,468.42
2016,2,29,8,45,527.0,115.0,2.45,17.5,306.5,633.58,512.31
2016,2,29,9,0,582.0,123.0,2.5,18.0,360.0,700.01,559.28
2016,2,29,9,15,617.5,130.5,2.6,18.5,410.5,741.65,586.99
2016,2,29,9,30,653.0,138.0,2.7,19.0,461.0,780.36,612.23
2016,2,29,9,45,328.5,158.5,2.8,20.0,321.0,499.98,398.02
2016,2,29,10,0,4.0,179.0,2.9,21.0,181.0,161.06,124.78
2016,2,29,10,15,15.5,215.5,2.95,21.0,225.5,204.71,160.09
2016,2,29,10,30,27.0,252.0,3.0,21.0,270.0,247.56,193.56
2016,2,29,10,45,69.0,294.0,3.15,21.5,342.0,337.73,263.5
2016,2,29,11,0,111.0,336.0,3.3,22.0,414.0,408.61,316.89
2016,2,29,11,15,85.0,336.5,3.3,22.0,397.5,379.36,293.24
2016,2,29,11,30,59.0,337.0,3.3,22.0,381.0,351.69,271.21
2016,2,29,11,45,81.0,357.5,3.35,22.5,419.5,379.91,292.1
2016,2,29,12,0,103.0,378.0,3.4,23.0,458.0,405.46,310.48
2016,2,29,12,15,463.0,271.0,3.45,23.0,633.5,565.06,433.63
2016,2,29,12,30,823.0,164.0,3.5,23.0,809.0,672.42,512.55
2016,2,29,12,45,828.5,160.5,3.55,23.5,810.0,630.47,478.08
2016,2,29,13,0,834.0,157.0,3.6,24.0,811.0,585.99,441.88
2016,2,29,13,15,831.0,156.5,3.65,24.0,802.0,537.45,402.6
2016,2,29,13,30,828.0,156.0,3.7,24.0,793.0,487.48,361.15
2016,2,29,13,45,436.0,239.0,3.75,24.0,574.0,347.8,257.71
2016,2,29,14,0,44.0,322.0,3.8,24.0,355.0,260.1,197.39
2016,2,29,14,15,422.5,234.5,3.8,24.0,531.0,277.26,198.3
2016,2,29,14,30,801.0,147.0,3.8,24.0,707.0,269.6,174.77
2016,2,29,14,45,755.0,159.0,3.85,24.0,667.0,211.52,130.06
2016,2,29,15,0,709.0,171.0,3.9,24.0,627.0,164.64,101.11
2016,2,29,15,15,689.5,166.5,3.9,23.5,587.0,112.8,89.42
2016,2,29,15,30,670.0,162.0,3.9,23.0,547.0,106.83,84.9
2016,2,29,15,45,640.5,156.5,3.9,23.0,501.0,105.7,84.22
2016,2,29,16,0,611.0,151.0,3.9,23.0,455.0,104.61,83.58
2016,2,29,16,15,575.0,143.0,3.65,22.5,405.0,98.99,79.25
2016,2,29,16,30,539.0,135.0,3.4,22.0,355.0,94.8,76.1
2016,2,29,16,45,492.0,123.5,3.15,21.5,303.0,88.0,70.64
2016,2,29,17,0,445.0,112.0,2.9,21.0,251.0,80.97,64.85
2016,2,29,17,15,377.5,97.5,2.65,20.0,199.0,71.44,56.81
2016,2,29,17,30,310.0,83.0,2.4,19.0,147.0,61.64,48.22
2016,2,29,17,45,225.5,62.0,2.2,18.5,101.0,47.11,35.08
2016,2,29,18,0,141.0,41.0,2.0,18.0,55.0,31.55,20.51
2016,2,29,18,15,70.5,20.5,2.0,17.5,27.5,16.12,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,113.5,19.5,3.5,15.5,31.5,138.45,17.92
2016,3,1,7,30,227.0,39.0,3.7,16.0,63.0,271.97,215.82
2016,3,1,7,45,348.5,52.0,3.95,17.0,113.5,385.94,317.66
2016,3,1,8,0,470.0,65.0,4.2,18.0,164.0,511.5,421.11
2016,3,1,8,15,538.0,74.0,4.4,18.5,218.5,589.31,483.5
2016,3,1,8,30,606.0,83.0,4.6,19.0,273.0,666.99,543.14
2016,3,1,8,45,497.0,115.5,4.8,20.0,290.0,609.48,496.31
2016,3,1,9,0,388.0,148.0,5.0,21.0,307.0,553.38,448.48
2016,3,1,9,15,468.0,150.5,5.1,21.0,366.5,625.8,504.53
2016,3,1,9,30,548.0,153.0,5.2,21.0,426.0,696.96,557.8
2016,3,1,9,45,407.0,206.0,5.3,21.5,419.5,624.95,497.1
2016,3,1,10,0,266.0,259.0,5.4,22.0,413.0,532.63,421.52
2016,3,1,10,15,579.0,179.0,5.5,22.0,544.5,737.81,582.03
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,896.22,696.28
2016,3,1,10,45,909.0,98.0,5.75,22.0,712.0,890.83,690.98
2016,3,1,11,0,926.0,97.0,5.9,22.0,748.0,881.41,683.83
2016,3,1,11,15,933.5,98.5,6.0,22.0,774.5,862.76,669.93
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,840.29,653.41
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,811.86,632.83
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,779.79,609.36
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,741.64,579.06
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,700.44,545.91
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,654.9,507.83
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,606.71,466.96
2016,3,1,13,15,965.0,94.5,6.55,23.0,848.5,554.66,422.91
2016,3,1,13,30,963.0,94.0,6.5,23.0,839.0,500.72,376.29
2016,3,1,13,45,960.0,92.5,6.5,23.0,821.5,443.96,326.42
2016,3,1,14,0,957.0,91.0,6.5,23.0,804.0,385.9,274.52
2016,3,1,14,15,950.0,90.0,6.45,22.5,778.0,326.07,221.34
2016,3,1,14,30,943.0,89.0,6.4,22.0,752.0,265.83,168.64
2016,3,1,14,45,923.0,92.0,6.35,22.0,715.5,206.2,120.26
2016,3,1,15,0,903.0,95.0,6.3,22.0,679.0,147.99,81.71
2016,3,1,15,15,889.0,93.0,6.2,21.5,638.0,88.47,69.75
2016,3,1,15,30,875.0,91.0,6.1,21.0,597.0,70.3,54.64
2016,3,1,15,45,859.5,86.5,6.05,21.0,550.0,68.02,52.87
2016,3,1,16,0,844.0,82.0,6.0,21.0,503.0,65.64,51.01
2016,3,1,16,15,817.5,78.0,5.7,20.5,451.0,63.36,49.33
2016,3,1,16,30,791.0,74.0,5.4,20.0,399.0,61.03,47.58
2016,3,1,16,45,758.5,68.0,5.1,19.5,344.5,56.99,44.31
2016,3,1,17,0,726.0,62.0,4.8,19.0,290.0,52.82,40.84
2016,3,1,17,15,666.0,55.5,4.35,18.0,233.5,47.89,36.65
2016,3,1,17,30,606.0,49.0,3.9,17.0,177.0,39.41,29.15
2016,3,1,17,45,509.5,39.5,3.45,16.0,125.0,32.12,22.45
2016,3,1,18,0,413.0,30.0,3.0,15.0,73.0,24.73,15.2
2016,3,1,18,15,206.5,15.0,2.9,14.5,36.5,12.17,0.0
2016,3,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.5,16.0,2.15,8.0,37.5,202.71,67.09
2016,3,2,7,30,401.0,32.0,2.3,9.0,75.0,398.24,324.07
2016,3,2,7,45,497.0,42.5,2.5,10.0,127.5,497.36,413.71
2016,3,2,8,0,593.0,53.0,2.7,11.0,180.0,600.59,499.05
2016,3,2,8,15,653.5,59.5,3.1,11.5,236.5,670.56,555.69
2016,3,2,8,30,714.0,66.0,3.5,12.0,293.0,734.34,604.99
2016,3,2,8,45,748.0,72.0,3.9,13.0,348.0,779.94,637.46
2016,3,2,9,0,782.0,78.0,4.3,14.0,403.0,823.06,667.21
2016,3,2,9,15,809.0,82.0,4.3,14.5,455.0,854.56,686.84
2016,3,2,9,30,836.0,86.0,4.3,15.0,507.0,882.76,703.74
2016,3,2,9,45,848.5,91.0,4.3,16.0,552.5,895.52,707.92
2016,3,2,10,0,861.0,96.0,4.3,17.0,598.0,904.48,709.53
2016,3,2,10,15,874.5,99.0,4.3,17.5,639.0,908.05,708.91
2016,3,2,10,30,888.0,102.0,4.3,18.0,680.0,898.57,699.21
2016,3,2,10,45,891.5,106.5,4.35,18.5,711.5,887.52,688.96
2016,3,2,11,0,895.0,111.0,4.4,19.0,743.0,872.7,676.37
2016,3,2,11,15,901.5,112.5,4.45,19.5,769.0,853.56,660.93
2016,3,2,11,30,908.0,114.0,4.5,20.0,795.0,830.76,643.06
2016,3,2,11,45,905.0,119.0,4.55,20.5,810.0,800.53,620.03
2016,3,2,12,0,902.0,124.0,4.6,21.0,825.0,767.2,593.8
2016,3,2,12,15,903.5,124.5,4.6,21.0,833.5,730.06,564.83
2016,3,2,12,30,905.0,125.0,4.6,21.0,842.0,690.1,533.25
2016,3,2,12,45,893.5,130.5,4.7,21.5,839.0,643.93,495.71
2016,3,2,13,0,882.0,136.0,4.8,22.0,836.0,597.8,457.42
2016,3,2,13,15,878.5,136.0,4.8,22.0,826.0,547.35,415.7
2016,3,2,13,30,875.0,136.0,4.8,22.0,816.0,495.37,371.71
2016,3,2,13,45,860.5,139.0,4.85,22.5,796.0,440.22,323.79
2016,3,2,14,0,846.0,142.0,4.9,23.0,776.0,385.12,275.22
2016,3,2,14,15,836.5,140.0,4.95,23.0,749.0,328.05,225.3
2016,3,2,14,30,827.0,138.0,5.0,23.0,722.0,271.2,176.29
2016,3,2,14,45,822.5,131.5,5.05,23.5,689.0,212.35,128.31
2016,3,2,15,0,818.0,125.0,5.1,24.0,656.0,153.69,88.09
2016,3,2,15,15,801.0,122.0,5.05,23.5,615.5,97.47,66.32
2016,3,2,15,30,784.0,119.0,5.0,23.0,575.0,87.99,69.09
2016,3,2,15,45,752.0,118.0,5.0,23.0,526.5,80.73,63.17
2016,3,2,16,0,720.0,117.0,5.0,23.0,478.0,81.59,64.12
2016,3,2,16,15,688.0,111.0,4.8,22.5,427.5,79.08,62.33
2016,3,2,16,30,656.0,105.0,4.6,22.0,377.0,76.5,60.46
2016,3,2,16,45,606.5,98.5,4.4,21.5,323.0,73.28,58.0
2016,3,2,17,0,557.0,92.0,4.2,21.0,269.0,70.06,55.44
2016,3,2,17,15,491.0,81.5,4.0,20.5,215.5,63.4,49.75
2016,3,2,17,30,425.0,71.0,3.8,20.0,162.0,53.64,41.14
2016,3,2,17,45,322.0,56.0,3.65,19.5,113.0,42.66,31.2
2016,3,2,18,0,219.0,41.0,3.5,19.0,64.0,31.5,20.61
2016,3,2,18,15,109.5,20.5,3.65,18.5,32.0,15.92,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,140.55,60.56
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,267.19,213.41
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,400.81,329.84
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,550.37,451.98
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,626.62,512.23
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,702.74,570.13
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,771.1,620.37
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,833.49,664.85
