Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,50.93,38.87
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,46.67,35.25
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,39.7,29.02
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,32.65,22.43
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,20.87,10.31
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,9.39,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,85.49,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,220.12,50.14
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,375.28,300.36
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,521.72,427.71
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,612.13,501.95
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,698.02,568.19
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,761.23,612.5
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,823.09,653.24
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,866.39,678.63
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,906.96,701.09
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,935.17,715.59
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,949.62,720.55
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,962.5,724.59
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,971.5,726.11
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,972.53,725.21
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,969.47,721.71
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,958.25,711.7
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,942.96,699.06
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,921.34,683.63
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,895.82,665.72
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,864.14,642.4
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,828.93,616.8
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,788.47,587.95
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,744.97,555.37
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,696.65,517.82
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,645.92,477.73
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,591.56,434.8
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,535.46,389.35
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,476.98,340.88
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,417.52,290.46
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,355.83,237.99
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,293.87,185.44
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,231.76,135.18
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,170.79,92.39
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,109.45,63.37
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,81.67,62.22
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,71.15,53.84
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,70.32,53.46
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,68.68,52.5
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,67.0,51.5
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,63.98,49.23
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,55.87,42.54
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,51.69,39.19
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,47.46,35.62
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,40.52,29.49
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,33.5,22.98
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,21.74,11.11
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,10.24,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,63.47,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,173.46,66.16
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,321.61,258.19
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,459.7,377.23
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,562.3,460.75
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,667.51,541.48
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,732.41,588.31
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,796.48,632.35
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,838.25,657.51
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,884.01,684.69
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,912.42,699.23
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,937.38,711.27
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,953.18,716.96
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,954.85,713.24
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,955.93,711.15
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,953.04,706.6
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,942.88,697.71
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,928.72,686.37
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,907.61,671.63
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,882.71,654.45
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,849.18,630.44
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,812.55,604.35
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,773.32,576.1
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,731.18,544.72
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,684.16,509.32
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,634.81,471.4
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,582.17,429.56
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,527.89,385.37
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,471.08,338.22
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,413.13,289.0
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,353.26,238.04
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,293.17,187.01
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,231.23,142.48
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,198.92,126.33
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,143.33,95.15
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,111.86,87.31
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,115.83,90.86
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,118.54,93.37
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,95.18,74.62
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,68.14,52.43
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,69.68,54.07
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,71.67,56.03
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,64.53,50.22
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,57.07,43.93
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,46.32,34.51
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,35.05,24.34
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,22.95,12.3
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,11.1,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,54.88,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,159.28,79.47
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,278.27,225.73
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,389.99,323.79
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,466.3,387.89
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,544.42,450.28
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,617.31,505.38
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,684.59,554.06
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,780.17,622.24
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,868.8,682.97
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,898.13,700.66
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,924.04,716.22
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,940.62,725.9
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,953.35,733.28
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,943.81,722.59
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,941.01,716.98
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,931.02,706.59
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,917.14,693.99
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,895.96,677.58
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,871.1,658.84
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,839.58,634.39
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,804.85,607.93
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,765.74,578.37
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,723.83,545.92
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,677.11,508.68
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,628.4,469.42
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,576.79,428.2
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,523.61,384.75
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,467.48,338.18
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,410.86,290.16
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,352.75,240.29
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,294.53,190.51
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,231.73,140.44
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,178.86,103.73
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,122.27,75.32
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,86.2,66.67
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,87.95,68.37
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,89.93,70.25
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,87.98,69.0
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,85.97,67.69
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,85.08,67.32
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,81.38,64.5
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,73.71,58.3
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,65.81,51.66
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,54.92,42.02
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,44.11,32.1
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,26.74,15.52
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,9.39,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,46.99,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,132.02,74.42
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,269.95,214.85
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,387.55,314.06
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,213.14,175.19
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,33.04,22.1
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,48.44,35.09
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,64.28,48.15
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,74.94,56.65
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,85.56,64.98
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,110.42,84.85
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,135.21,104.37
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,163.08,126.04
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,190.63,147.06
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,272.53,209.81
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,338.32,258.33
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,355.61,269.89
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,371.96,280.94
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,416.72,313.64
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,458.38,343.39
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,515.7,384.78
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,555.28,412.87
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,536.79,398.92
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,517.84,385.0
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,536.87,399.18
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,543.19,403.12
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,537.29,397.64
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,512.85,376.15
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,416.09,304.6
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,357.64,264.74
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,308.53,228.91
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,275.25,205.39
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,233.49,159.2
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,179.67,105.41
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,142.59,94.74
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,148.87,118.52
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,135.47,107.86
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,121.16,96.41
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,109.4,87.16
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,96.87,77.14
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,90.85,72.33
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,84.56,67.21
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,72.17,56.98
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,59.08,45.86
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,49.48,37.36
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,39.67,28.37
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,25.72,14.93
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,46.18,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,133.69,83.1
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,267.34,212.82
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,382.31,309.1
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,212.56,174.33
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,14.82,6.82
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,18.13,9.65
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,21.45,12.4
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,49.29,35.48
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,78.0,58.82
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,97.96,74.79
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,117.86,90.55
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,102.87,78.04
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,88.8,66.42
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,136.96,104.76
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,185.44,142.54
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,251.43,193.02
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,332.37,253.13
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,401.46,303.49
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,478.55,357.83
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,359.34,269.31
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,252.62,189.27
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,248.74,186.49
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,244.89,183.3
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,242.66,181.41
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,240.37,179.48
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,399.9,297.56
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,514.57,373.04
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,263.22,191.3
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,72.64,51.71
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,206.35,152.08
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,310.95,225.05
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,269.95,186.96
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,209.7,136.61
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,185.64,132.5
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,192.0,152.77
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,123.89,97.82
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,42.27,30.2
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,68.1,52.32
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,91.35,72.24
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,79.31,62.41
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,67.15,52.36
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,55.63,42.76
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,43.88,32.69
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,31.81,22.07
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,19.78,11.35
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,11.1,3.3
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,62.71,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,187.63,133.29
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,306.5,261.17
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,426.8,371.49
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,280.63,244.83
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,96.02,78.6
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,450.38,392.8
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,757.9,645.92
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,809.53,682.81
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,858.77,717.9
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,890.21,738.18
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,918.39,755.77
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,930.37,759.74
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,945.93,766.57
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,949.23,766.95
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,948.5,764.58
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,941.81,756.54
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,930.97,745.68
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,910.31,727.78
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,876.97,700.71
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,848.51,677.52
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,816.51,651.82
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,777.42,620.39
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,735.49,586.07
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,690.16,548.75
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,642.28,508.62
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,590.37,464.26
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,536.78,417.48
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,480.15,366.61
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,422.27,313.72
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,362.39,259.72
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,302.29,205.57
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,241.31,152.48
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,180.53,105.78
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,110.78,65.45
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,77.53,62.0
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,76.09,60.95
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,74.55,59.81
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,72.42,58.28
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,70.2,56.66
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,67.39,54.5
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,59.11,47.39
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,54.73,43.67
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,50.27,39.71
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,43.48,33.45
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,36.6,26.84
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,24.55,14.94
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,12.23,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,109.03,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,287.96,217.07
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,410.23,347.75
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,538.58,459.04
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,623.37,528.99
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,709.57,595.86
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,770.9,641.18
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,824.87,679.16
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,868.64,707.3
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,909.61,732.67
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,938.13,750.37
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,963.11,765.48
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,977.37,771.85
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,976.88,767.96
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,977.51,765.53
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,974.12,760.48
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,963.87,750.83
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,949.58,738.6
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,928.25,722.96
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,903.08,704.74
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,871.89,681.4
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,837.16,655.66
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,796.68,625.78
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,753.24,591.94
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,705.38,553.21
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,655.04,511.66
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,601.07,466.84
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,545.38,419.41
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,487.28,368.74
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,427.89,315.7
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,366.61,260.37
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,305.03,204.86
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,242.07,150.44
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,179.33,102.44
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,117.01,68.88
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,81.22,65.15
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,78.83,63.3
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,67.63,53.75
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,65.9,52.55
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,64.11,51.28
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,61.04,48.76
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,57.86,46.09
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,54.0,43.02
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,46.02,36.06
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,39.79,30.38
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,33.49,24.36
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,23.4,14.27
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,13.17,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,136.84,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,348.7,269.43
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,468.46,394.34
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,596.4,504.05
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,672.05,565.66
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,756.97,630.75
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,816.79,673.17
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,874.95,712.65
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,915.19,738.02
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,952.5,760.78
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,967.2,766.7
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,988.86,777.74
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,1000.38,781.6
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,1007.93,782.9
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,1007.03,778.95
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,1001.97,772.44
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,989.08,760.79
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,972.08,746.61
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,948.71,727.91
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,921.45,706.76
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,888.0,681.82
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,851.06,654.55
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,809.18,624.73
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,764.27,590.43
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,714.96,551.11
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,663.24,509.17
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,608.15,464.75
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,551.27,417.55
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,491.78,366.2
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,431.24,312.77
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,368.73,257.48
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,305.85,201.82
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,243.7,149.31
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,183.07,104.09
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,120.93,70.75
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,84.1,66.8
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,72.84,57.39
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,71.49,56.43
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,69.93,55.4
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,68.32,54.32
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,65.01,51.63
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,61.59,48.8
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,52.75,41.38
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,48.92,38.21
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,42.43,32.36
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,35.86,26.15
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,25.03,15.53
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,14.0,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,104.6,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,281.15,221.09
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,400.14,338.74
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,526.81,448.86
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,619.9,526.7
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,714.41,601.96
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,775.18,647.03
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,834.67,689.47
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,872.08,713.93
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,913.72,741.14
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,940.13,756.89
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,962.99,769.96
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,976.69,776.29
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,986.45,779.88
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,975.06,768.24
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,970.73,762.1
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,959.59,751.21
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,944.5,737.73
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,922.46,719.23
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,896.68,698.27
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,863.75,672.5
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,827.6,644.52
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,787.48,613.83
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,744.52,579.65
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,696.88,540.3
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,647.04,498.65
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,594.14,454.8
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,539.66,408.64
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,482.26,359.11
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,423.97,307.78
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,364.24,254.62
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,304.34,201.53
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,242.85,149.25
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,181.55,102.88
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,121.65,70.52
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,75.28,58.1
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,74.4,57.56
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,73.47,56.97
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,71.7,55.79
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,69.87,54.55
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,67.43,52.77
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,59.5,46.18
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,55.18,42.63
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,50.78,38.86
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,44.43,33.2
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,38.05,27.23
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,26.11,15.96
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,13.27,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,66.2,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,186.02,143.05
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,311.66,257.24
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,426.49,356.62
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,229.93,193.6
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,30.55,20.22
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,99.73,78.9
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,194.77,157.47
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,253.96,205.72
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,312.51,252.51
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,638.44,516.57
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,915.74,722.84
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,927.28,726.37
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,941.65,733.19
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,944.43,731.54
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,943.25,727.3
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,934.76,718.08
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,912.19,699.14
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,891.5,681.38
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,867.23,661.31
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,838.44,638.52
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,806.26,613.53
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,768.12,584.53
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,727.19,552.53
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,682.05,515.96
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,634.57,477.13
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,583.3,435.69
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,530.46,392.09
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,474.99,345.56
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,418.48,297.13
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,360.08,246.62
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,301.56,196.09
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,235.61,142.22
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,178.15,100.11
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,119.7,68.55
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,83.33,64.01
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,82.23,63.32
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,81.05,62.55
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,74.32,57.25
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,67.17,51.55
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,63.95,49.12
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,66.88,51.9
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,61.84,47.91
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,56.65,43.62
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,49.02,36.9
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,41.22,29.75
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,28.39,17.79
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.19,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
