Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,178.55,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,362.57,294.21
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,476.79,404.91
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,598.11,510.63
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,673.12,573.84
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,756.66,640.66
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,814.84,684.03
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,871.4,724.55
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,914.92,754.14
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,945.13,773.1
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,969.9,787.31
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,991.14,798.81
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,1003.02,803.43
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,1010.93,805.31
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,1009.41,802.05
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,1003.76,796.06
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,990.36,783.44
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,972.87,768.14
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,949.45,748.23
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,922.13,725.76
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,888.3,699.01
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,851.03,669.91
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,809.59,638.88
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,765.11,603.14
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,716.0,562.34
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,664.43,518.95
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,609.29,472.75
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,552.37,423.99
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,493.11,372.22
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,432.66,318.22
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,370.49,261.97
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,307.88,205.44
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,244.63,150.45
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,182.12,102.24
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,119.32,67.33
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,78.4,61.93
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,76.54,60.54
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,74.53,59.01
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,71.92,57.09
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,61.93,48.72
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,59.5,46.78
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,57.02,44.77
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,53.12,41.62
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,49.17,38.29
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,39.7,29.84
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,34.2,24.67
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,24.57,15.36
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,14.83,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,185.91,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,372.63,296.93
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,485.75,397.84
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,605.31,494.44
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,682.77,553.19
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,754.34,604.55
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,810.69,645.57
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,865.21,683.77
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,902.78,708.81
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,937.36,731.2
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,961.94,744.13
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,982.91,754.61
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,981.05,749.59
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,986.3,749.87
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,985.34,745.6
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,980.4,738.93
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,967.49,727.18
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,950.65,713.1
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,927.9,696.64
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,901.44,677.84
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,868.4,653.87
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,832.15,627.81
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,791.46,599.51
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,748.01,567.51
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,699.71,530.46
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,649.49,491.1
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,596.52,449.54
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,542.06,405.48
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,485.06,357.41
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,427.55,307.76
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,368.09,256.25
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,308.58,204.53
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,248.45,154.1
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,180.44,102.54
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,120.89,69.31
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,81.58,63.82
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,81.02,63.57
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,80.43,63.29
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,78.64,62.12
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,70.12,55.16
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,67.19,52.95
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,64.14,50.59
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,59.7,47.04
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,55.15,43.23
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,47.84,36.77
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,40.37,29.87
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,28.11,18.27
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,14.81,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,106.94,18.13
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,215.59,174.72
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,337.35,283.46
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,448.48,378.77
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,317.23,268.25
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,158.21,130.18
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,481.72,403.52
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,768.33,622.87
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,745.56,599.55
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,727.68,582.38
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,600.8,479.9
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,470.99,374.14
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,618.01,486.46
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,762.88,589.95
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,865.41,661.37
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,947.1,712.88
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,858.44,647.39
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,757.54,570.89
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,828.83,624.04
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,878.32,657.93
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,846.87,634.4
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,812.32,609.0
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,773.46,581.14
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,731.93,550.83
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,685.51,515.55
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,637.24,478.1
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,585.95,438.35
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,533.39,396.38
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,478.02,350.43
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,422.16,302.93
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,362.84,256.35
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,322.18,225.84
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,258.62,169.46
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,189.91,111.91
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,134.29,82.37
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,110.77,87.63
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,128.12,102.36
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,151.42,122.04
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,137.75,111.24
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,117.64,94.94
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,114.07,92.47
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,104.49,84.79
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,90.82,73.56
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,76.61,61.55
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,62.08,48.79
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,47.11,35.33
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,31.61,21.03
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,16.16,0.63
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,100.01,33.48
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,198.15,159.11
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,298.75,250.01
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,421.19,355.3
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,264.74,223.6
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,105.25,83.92
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,124.68,100.33
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,144.16,116.43
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,189.47,153.97
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,254.11,206.55
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,180.26,144.81
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,130.4,102.65
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,206.47,165.14
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,302.53,242.31
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,442.07,353.59
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,557.34,442.47
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,769.9,609.23
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,935.08,730.03
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,913.83,712.18
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,888.88,692.81
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,853.95,665.34
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,825.1,642.49
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,785.33,612.08
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,742.82,578.44
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,697.62,541.4
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,649.85,501.76
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,597.15,458.47
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,542.9,412.86
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,486.45,363.73
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,428.85,312.62
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,369.43,259.94
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,309.81,207.07
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,248.94,154.98
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,188.37,108.34
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,128.51,74.28
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,76.05,59.39
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,74.36,58.16
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,72.54,56.8
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,71.15,55.93
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,69.7,55.01
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,66.2,52.19
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,62.55,49.2
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,53.71,41.78
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,49.99,38.69
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,43.64,33.09
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,37.18,27.12
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,26.9,17.38
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,16.42,1.98
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,194.67,97.28
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,376.11,310.81
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,484.73,407.69
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,598.88,502.44
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,673.44,560.33
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,748.54,615.44
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,804.64,653.42
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,853.71,684.81
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,892.01,707.79
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,927.36,728.24
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,952.64,740.84
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,974.37,750.83
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,984.58,753.28
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,979.65,745.66
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,979.14,740.93
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,974.68,733.66
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,962.08,722.16
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,945.62,708.38
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,922.56,691.27
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,895.88,671.92
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,863.37,647.99
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,827.67,622.04
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,787.69,592.22
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,744.96,559.04
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,697.62,522.49
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,648.29,483.85
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,595.36,442.67
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,541.01,399.26
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,484.8,353.37
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,427.96,305.67
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,369.26,255.65
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,310.5,205.22
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,250.92,155.27
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,183.38,103.94
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,123.89,70.1
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,81.11,63.08
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,80.61,62.9
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,80.07,62.66
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,78.32,61.53
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,69.86,54.66
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,67.28,52.67
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,64.62,50.56
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,60.61,47.43
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,56.52,44.08
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,49.69,38.12
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,42.73,31.75
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,29.03,19.08
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,17.12,3.23
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,144.77,81.57
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,271.44,220.39
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,372.6,309.73
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,479.49,399.23
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,559.59,462.44
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,641.61,524.27
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,391.81,324.07
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,106.87,83.42
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,101.96,79.19
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,98.02,75.51
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,141.11,110.28
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,184.45,144.52
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,233.33,182.81
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,301.19,235.01
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,249.81,194.19
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,219.9,170.24
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,219.18,169.1
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,218.57,168.02
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,190.32,145.51
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,163.02,123.8
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,174.63,132.54
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,185.91,140.92
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,149.32,112.36
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,113.65,84.42
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,112.63,83.48
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,111.6,82.53
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,134.5,100.45
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,156.55,117.58
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,152.21,114.24
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,147.95,111.01
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,128.9,96.33
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,110.34,82.02
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,95.14,70.2
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,79.96,58.33
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,75.4,54.85
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,70.74,53.77
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,99.67,78.06
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,126.14,100.3
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,126.01,100.71
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,125.56,100.89
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,111.67,89.56
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,97.64,78.01
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,82.14,65.29
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,66.48,52.12
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,51.37,39.0
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,36.09,25.5
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,22.72,13.46
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,6.57,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,13.16,5.08
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,22.68,13.3
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,32.21,21.51
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,42.61,30.34
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,53.03,39.05
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,55.53,41.02
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,58.05,42.96
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,53.9,39.26
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,49.76,35.6
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,54.79,39.61
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,59.84,43.6
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,76.2,56.68
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,93.16,70.1
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,148.9,114.77
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,205.05,159.08
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,196.92,152.05
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,189.13,145.43
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,217.99,167.9
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,246.18,189.67
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,241.32,185.33
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,236.55,181.16
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,258.35,197.5
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,279.2,212.94
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,354.87,270.27
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,419.56,317.93
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,414.07,313.26
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,407.11,307.36
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,377.92,284.24
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,350.07,262.23
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,338.2,251.52
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,321.95,236.89
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,295.27,214.17
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,252.27,180.06
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,225.95,165.85
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,200.17,159.47
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,171.37,136.52
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,152.92,121.86
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,120.53,95.7
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,94.43,74.41
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,78.2,61.14
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,61.0,46.83
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,56.86,43.6
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,52.59,40.13
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,46.06,34.43
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,39.37,28.35
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,29.26,19.01
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,18.94,5.7
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,204.16,138.88
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,379.73,310.23
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,485.36,401.17
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,595.73,490.86
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,678.44,553.77
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,762.14,614.22
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,811.64,648.25
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,866.03,685.49
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,910.41,713.33
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,952.04,738.75
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,965.26,743.11
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,986.03,752.91
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,998.28,756.77
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,1006.67,758.15
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,1004.98,753.53
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,999.23,746.49
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,986.07,734.72
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,968.92,720.54
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,945.55,703.52
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,918.39,684.11
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,884.7,659.58
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,847.69,632.88
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,806.34,604.22
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,762.11,571.45
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,713.43,533.75
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,662.46,493.66
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,608.34,451.01
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,552.56,405.98
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,494.54,358.1
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,435.41,308.07
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,374.28,256.08
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,312.8,203.37
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,251.13,151.71
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,190.17,105.5
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,128.6,69.87
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,80.19,61.29
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,78.49,60.1
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,76.63,58.75
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,65.85,50.05
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,64.16,48.93
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,61.9,47.31
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,59.58,45.61
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,55.84,42.82
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,47.8,36.15
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,42.86,31.89
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,37.94,27.39
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,28.52,18.62
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.97,6.47
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.64,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.28,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,5.33,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,7.39,0.73
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,9.46,2.51
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,11.53,4.27
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,59.71,45.43
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,115.65,92.43
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,107.04,84.67
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,99.72,78.11
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,109.79,86.19
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,119.81,94.17
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,83.54,63.85
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,49.9,35.82
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,34.09,22.66
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.52
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,19.13,10.2
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,19.98,10.88
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,156.79,122.86
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,296.01,233.4
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,240.35,188.63
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,186.78,145.66
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,153.06,118.63
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,120.18,92.13
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,185.3,144.14
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,247.92,193.21
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,351.2,274.43
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,437.88,340.47
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,346.03,269.25
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,271.88,212.34
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,305.07,228.5
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,316.54,220.42
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,248.57,176.82
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,254.05,197.06
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,208.58,163.71
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,181.72,150.99
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,165.57,137.71
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,162.57,135.59
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,155.49,130.21
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,144.91,121.76
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,114.55,95.71
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,90.59,74.97
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,83.34,68.9
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,75.83,62.41
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,63.42,51.29
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,50.53,39.43
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,35.85,25.65
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,21.15,8.87
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,11.52,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,99.52,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,305.52,233.6
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,465.44,391.45
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,565.56,478.3
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,662.87,557.19
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,736.5,612.92
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,809.93,665.37
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,862.33,699.12
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,912.71,730.02
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,949.15,749.82
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,971.53,759.26
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,992.89,768.95
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,1010.68,776.07
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,1020.24,776.56
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,1025.83,774.55
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,1022.35,770.95
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,1014.8,764.91
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,1000.84,753.33
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,982.84,739.28
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,958.15,722.26
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,929.69,702.77
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,895.54,678.1
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,858.02,651.13
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,815.69,621.72
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,770.5,588.31
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,721.43,550.02
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,670.11,509.24
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,615.44,465.75
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,559.1,419.7
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,500.45,370.5
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,440.78,319.11
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,379.0,264.99
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,316.94,210.35
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,254.8,157.43
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,193.77,110.19
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,132.42,73.5
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,81.92,64.01
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,79.98,62.6
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,77.87,61.02
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,67.47,52.48
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,66.2,51.71
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,63.66,49.83
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,61.04,47.84
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,56.98,44.63
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,48.5,37.4
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,43.23,32.8
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,37.91,27.92
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,28.92,19.43
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,19.8,8.33
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
