Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,100.67,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,301.64,232.19
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,455.37,375.85
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,555.6,459.74
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,660.01,541.28
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,732.8,594.27
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,800.05,640.36
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,853.13,673.73
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,904.21,704.42
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,941.56,723.25
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,975.87,739.54
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,987.41,742.12
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,1006.57,749.99
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,1016.45,751.67
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,1022.4,750.97
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,1019.31,746.7
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,1012.19,740.13
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,998.67,728.89
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,981.13,715.33
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,956.92,699.6
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,928.95,681.48
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,895.28,658.79
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,858.25,633.77
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,816.42,606.18
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,771.7,574.51
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,722.7,537.92
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,671.46,498.77
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,617.36,456.96
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,561.6,412.62
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,502.81,364.81
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,443.04,314.76
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,381.55,262.19
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,319.79,208.99
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,257.26,156.55
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,195.17,108.99
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,133.45,72.59
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,81.44,62.78
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,79.78,61.64
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,77.96,60.32
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,67.51,51.85
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,66.25,51.09
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,63.71,49.23
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,61.08,47.27
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,57.42,44.44
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,49.29,37.61
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,44.04,33.1
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,38.75,28.29
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,29.77,19.97
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.67,9.27
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,98.17,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,296.09,232.17
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,446.37,370.53
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,545.95,454.72
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,649.44,536.78
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,722.77,591.16
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,796.35,642.91
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,843.36,673.35
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,894.83,706.13
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,932.91,728.47
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,967.99,748.68
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,990.12,758.83
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,997.15,758.93
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,1007.4,760.3
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,1013.77,759.14
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,1010.68,752.96
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,1003.62,744.42
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,990.27,731.94
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,972.96,717.11
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,948.99,698.47
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,921.32,677.62
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,887.56,652.9
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,850.52,626.16
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,809.28,597.87
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,765.23,565.63
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,716.82,528.55
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,666.2,489.27
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,612.22,447.69
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,556.7,403.85
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,498.84,357.21
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,440.04,308.54
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,379.74,257.63
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,319.23,206.25
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,257.38,155.21
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,196.07,108.86
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,135.54,73.43
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,83.38,63.55
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,81.81,62.51
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,70.96,53.73
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,69.54,52.87
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,68.05,51.94
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,65.26,49.79
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,62.35,47.53
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,53.94,40.8
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,50.59,38.25
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,45.05,33.61
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,39.43,28.64
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,30.08,20.08
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,20.59,9.47
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,158.17,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,321.7,253.21
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,471.67,387.9
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,569.57,468.93
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,671.15,547.38
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,741.57,597.76
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,805.92,640.88
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,857.61,673.78
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,907.23,704.13
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,943.35,724.63
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,976.42,742.78
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,986.73,746.05
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,1004.78,754.88
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,1014.55,756.69
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,1020.41,756.1
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,1017.81,753.42
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,1011.17,748.3
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,997.14,737.3
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,979.15,723.82
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,954.55,707.18
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,926.25,688.09
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,892.67,664.25
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,855.76,638.23
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,813.78,609.59
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,769.0,576.96
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,720.35,540.67
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,669.49,501.77
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,615.44,459.25
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,559.79,414.27
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,501.43,365.96
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,442.23,315.67
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,381.24,262.92
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,320.06,209.79
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,258.32,157.73
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,197.21,110.62
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,136.4,74.19
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,82.84,63.47
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,81.54,62.61
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,70.93,53.97
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,69.51,53.09
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,68.01,52.15
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,65.56,50.39
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,63.03,48.53
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,54.58,41.62
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,51.28,39.0
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,45.75,34.29
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,40.16,29.27
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,30.86,20.71
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,21.41,10.34
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,42.96,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,179.22,140.56
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,292.35,241.97
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,402.55,335.73
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,500.97,416.88
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,602.69,495.88
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,718.62,582.01
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,776.64,623.66
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,833.16,663.63
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,885.04,699.86
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,928.74,729.76
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,784.48,620.32
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,614.3,484.22
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,658.27,516.55
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,700.11,546.18
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,873.57,678.37
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,993.64,761.91
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,985.17,752.66
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,972.61,741.4
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,951.27,725.11
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,926.06,706.3
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,897.4,684.09
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,864.85,659.3
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,824.26,629.95
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,780.63,596.69
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,703.01,533.85
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,629.32,474.64
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,607.27,457.43
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,570.64,426.39
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,510.89,376.05
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,449.65,323.25
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,386.63,268.14
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,323.3,212.49
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,261.22,159.84
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,200.98,113.39
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,138.8,75.54
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,82.71,63.88
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,79.68,61.57
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,76.38,59.0
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,74.25,57.53
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,64.26,49.39
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,60.95,46.76
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,57.46,43.95
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,54.01,41.39
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,50.52,38.68
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,45.11,34.04
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,36.41,26.3
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,28.55,19.02
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,20.65,10.25
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,22.61,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,173.77,137.85
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,313.82,260.08
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,380.82,317.33
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,449.38,372.99
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,503.3,414.36
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,557.15,453.86
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,660.47,530.22
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,777.87,612.78
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,828.62,644.8
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,877.13,674.97
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,954.62,724.98
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,1024.53,768.37
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,1033.77,769.0
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,1039.12,767.67
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,1035.3,763.2
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,1027.4,756.31
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,1011.3,743.08
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,991.26,727.51
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,966.27,710.28
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,937.56,690.68
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,898.4,662.79
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,856.45,633.1
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,814.94,604.2
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,770.76,571.57
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,704.72,519.98
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,636.43,467.34
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,606.03,444.27
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,563.32,410.03
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,494.33,356.22
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,443.28,316.39
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,381.63,269.48
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,339.65,238.32
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,291.44,204.71
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,267.16,191.05
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,208.63,143.95
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,130.38,101.42
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,111.93,86.82
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,93.33,71.87
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,103.5,80.68
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,111.98,88.12
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,92.11,72.09
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,67.84,52.11
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,63.59,49.03
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,59.21,45.66
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,52.9,40.33
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,46.47,34.63
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,35.33,24.55
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,22.55,11.78
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,35.8,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,111.89,27.47
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,242.22,194.78
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,359.36,299.45
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,451.41,378.57
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,547.78,457.2
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,440.05,367.46
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,322.79,266.89
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,583.85,480.43
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,824.78,662.77
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,782.09,626.21
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,744.27,593.5
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,739.29,584.95
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,730.21,573.47
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,713.74,557.98
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,714.99,555.32
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,785.03,606.18
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,833.47,640.69
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,810.68,620.16
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,785.69,598.66
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,779.66,591.73
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,770.62,582.63
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,745.88,562.34
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,719.3,540.87
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,677.01,508.74
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,634.97,476.76
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,523.84,393.47
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,430.8,323.22
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,385.08,289.35
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,343.06,258.02
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,330.61,248.6
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,317.91,238.85
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,266.15,200.27
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,228.02,172.04
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,240.89,174.38
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,258.65,179.99
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,215.77,151.21
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,174.15,138.55
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,128.22,101.38
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,87.16,67.69
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,85.77,66.94
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,84.27,66.06
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,81.43,64.05
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,78.46,61.89
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,73.67,58.23
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,68.7,54.26
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,58.95,45.93
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,51.21,39.05
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,38.07,27.08
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,24.63,13.68
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,13.66,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,9.45,2.11
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,15.64,7.58
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,23.5,14.42
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,31.38,21.18
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,17.71,9.48
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,350.48,291.86
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,678.85,545.77
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,662.13,526.61
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,620.23,491.48
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,376.5,301.11
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,131.48,101.12
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,216.69,169.31
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,322.98,251.49
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,249.3,193.46
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,199.11,153.65
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,239.64,184.89
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,279.4,214.95
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,158.57,120.58
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,43.45,29.16
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,47.25,32.13
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,51.04,35.06
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,177.29,134.3
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,300.45,228.39
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,394.46,299.02
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,473.04,356.19
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,523.94,394.77
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,544.3,406.67
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,489.57,361.26
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,434.6,314.78
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,371.26,266.33
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,342.52,247.59
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,282.16,191.69
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,210.86,127.71
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,147.0,86.35
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,94.41,73.6
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,94.02,73.53
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,93.52,73.35
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,92.13,72.58
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,90.61,71.71
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,87.08,68.99
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,83.32,66.05
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,78.38,62.16
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,70.41,55.52
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,61.29,47.68
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,51.9,39.33
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,39.14,27.78
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,26.44,15.16
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,33.14,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,99.71,47.67
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,240.54,193.07
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,358.81,296.52
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,451.64,375.61
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,548.79,454.26
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,320.12,267.42
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,39.7,27.7
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,49.29,35.6
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,58.9,43.33
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,79.01,59.47
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,100.23,76.21
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,97.53,73.61
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,95.07,71.26
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,131.02,99.68
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,167.09,127.76
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,188.75,144.25
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,210.08,160.31
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,216.48,164.67
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,222.74,168.94
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,272.57,206.99
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,332.69,252.3
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,331.0,250.61
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,329.1,248.92
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,251.99,190.75
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,184.65,139.31
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,280.58,213.05
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,366.93,277.9
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,337.79,256.06
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,310.33,235.64
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,309.23,234.62
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,306.9,232.51
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,321.38,235.08
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,316.66,216.98
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,272.27,188.43
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,271.72,198.27
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,226.46,168.44
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,205.11,164.11
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,189.26,151.68
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,172.86,138.71
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,160.59,129.31
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,135.7,109.27
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,124.93,100.65
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,114.03,91.82
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,91.94,73.48
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,79.88,63.42
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,70.03,54.9
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,60.45,46.32
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,43.57,31.29
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,26.74,15.43
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,14.51,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.34
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,4.61
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,9.55
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,14.43
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,271.31,224.23
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,506.28,412.48
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,643.72,516.46
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,761.83,601.51
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,602.54,474.88
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,437.2,341.25
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,457.83,354.91
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,477.17,366.88
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,740.94,565.56
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,961.07,716.31
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,834.65,622.11
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,689.73,512.41
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,835.31,618.06
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,931.26,680.75
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,909.83,663.65
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,884.91,645.23
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,856.83,623.89
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,825.3,600.44
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,786.67,573.51
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,745.42,543.27
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,700.92,509.89
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,653.99,474.16
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,603.15,435.74
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,550.8,395.14
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,495.8,351.58
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,439.46,305.67
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,381.33,257.34
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,322.96,208.38
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,263.65,159.76
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,204.88,115.12
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,146.3,79.39
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,78.43,58.66
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,74.99,56.1
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,72.79,54.49
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,71.54,53.77
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,70.21,52.99
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,67.24,50.74
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,64.13,48.34
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,55.29,41.28
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,51.67,38.49
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,46.61,34.24
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,41.49,29.73
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,32.7,21.88
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,23.77,13.1
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,57.23,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,170.74,108.71
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,287.01,235.43
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,402.27,336.52
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,491.13,411.4
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,590.5,491.0
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,327.63,276.76
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,28.91,18.98
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,58.47,43.96
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,90.25,70.23
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,171.06,136.8
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,274.75,219.24
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,227.83,180.59
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,203.26,160.04
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,157.79,122.91
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,115.17,88.07
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,98.38,74.28
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,82.02,60.87
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,125.82,95.76
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,169.61,129.98
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,283.95,218.74
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,386.79,296.13
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,313.43,239.64
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,238.25,181.75
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,215.28,164.15
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,192.83,146.8
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,226.65,172.56
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,259.12,196.89
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,169.35,127.95
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,80.11,58.23
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,213.09,161.96
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,328.89,249.05
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,305.81,231.21
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,283.69,214.47
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,252.57,191.26
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,223.74,169.92
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,205.37,156.45
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,187.59,150.61
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,137.4,109.75
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,64.0,48.71
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,80.67,63.15
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,95.74,76.3
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,54.72,41.55
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,4.38
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.98
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.56
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,35.1,25.12
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,60.03,46.6
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,44.09,32.23
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,27.83,16.89
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,14.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
