Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.8,0.84
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,12.33,4.83
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,18.11,9.88
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,23.91,14.89
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,27.65,18.02
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,31.39,21.1
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,45.13,32.54
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,58.91,43.85
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,108.92,84.97
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,161.8,127.41
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,137.4,107.14
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,114.82,88.52
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,177.94,139.02
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,241.52,188.49
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,210.91,163.89
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,181.79,140.68
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,246.35,190.78
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,325.01,250.18
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,364.16,278.77
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,401.09,305.39
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,318.54,242.68
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,234.86,178.7
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,162.22,122.8
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,91.2,67.13
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,123.64,92.63
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,155.23,117.05
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,148.43,111.72
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,141.75,106.56
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,274.43,207.87
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,386.54,289.12
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,330.65,247.31
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,293.23,220.51
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,243.4,183.69
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,209.43,159.07
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,145.91,95.94
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,82.26,63.62
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,117.47,93.2
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,168.12,135.27
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,116.8,93.3
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,72.63,56.6
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,70.15,54.76
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,61.85,47.85
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,58.51,45.25
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,55.09,42.48
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,49.45,37.63
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,43.68,32.47
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,34.63,24.26
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,25.38,15.17
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.65,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,92.22,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,251.76,179.96
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,374.56,307.4
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,503.49,416.8
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,590.93,487.61
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,680.84,556.33
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,431.76,358.95
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,103.83,81.65
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,127.75,101.5
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,151.44,120.4
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,153.84,121.35
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,156.69,122.7
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,234.09,184.51
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,334.08,261.71
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,316.26,246.02
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,280.21,216.93
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,381.33,293.76
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,460.63,351.65
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,594.57,450.46
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,718.72,537.92
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,842.89,629.23
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,918.59,680.83
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,882.23,654.09
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,843.04,626.43
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,802.3,598.57
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,759.01,566.89
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,711.64,530.86
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,662.31,492.72
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,610.12,452.34
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,556.57,409.81
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,500.82,364.58
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,444.26,317.39
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,385.94,267.75
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,327.52,217.55
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,268.07,167.54
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,209.26,121.45
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,151.03,84.35
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,83.63,64.48
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,77.76,59.85
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,76.93,59.36
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,75.55,58.53
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,74.07,57.63
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,71.64,55.79
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,63.23,48.83
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,59.96,46.39
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,56.6,43.78
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,51.01,38.99
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,45.31,33.89
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,36.31,25.72
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,27.12,16.7
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,12.9,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,73.29,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,213.54,156.42
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,321.9,263.7
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,437.25,361.17
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,253.23,212.16
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,48.03,35.21
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,68.14,52.1
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,88.84,68.94
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,148.28,117.99
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,227.31,181.21
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,315.91,251.25
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,425.44,334.46
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,491.38,382.56
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,556.06,428.67
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,798.88,607.0
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,997.57,737.65
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,995.05,731.57
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,976.48,717.33
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,964.62,707.81
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,949.0,695.9
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,926.15,680.73
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,899.8,663.32
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,866.42,640.33
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,830.13,615.34
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,790.26,587.24
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,747.95,555.7
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,702.0,521.25
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,654.15,484.63
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,602.92,445.54
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,550.46,404.31
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,495.71,360.1
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,440.33,314.09
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,383.21,265.68
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,326.09,216.8
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,268.17,168.15
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,202.1,116.48
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,144.66,79.57
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,88.94,68.37
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,82.82,63.55
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,82.88,63.82
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,81.46,63.0
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,72.88,56.15
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,71.28,55.03
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,69.63,53.85
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,65.61,50.83
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,61.44,47.57
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,55.34,42.39
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,49.08,36.84
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,36.84,25.95
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,26.29,15.94
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,37.59,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,119.55,86.71
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,219.43,178.89
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,321.41,266.96
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,403.62,336.26
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,508.8,420.68
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,304.67,252.77
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,74.6,56.73
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,82.28,62.89
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,90.02,68.87
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,104.86,80.58
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,119.61,92.08
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,154.43,119.71
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,189.16,146.84
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,171.11,131.82
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,154.04,117.73
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,150.81,114.75
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,147.72,111.91
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,154.8,117.09
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,161.74,122.13
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,195.04,147.87
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,227.74,172.93
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,186.22,140.43
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,145.77,108.8
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,189.17,142.34
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,231.38,174.6
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,235.18,177.39
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,238.72,180.05
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,184.44,138.48
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,131.08,97.31
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,156.22,116.88
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,180.22,135.43
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,169.97,127.85
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,159.95,120.45
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,158.16,119.22
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,156.29,118.0
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,141.03,106.65
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,126.28,100.01
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,124.0,98.41
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,121.7,96.81
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,110.66,88.08
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,99.5,79.17
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,113.14,91.02
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,127.86,103.82
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,111.44,90.37
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,94.66,76.37
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,74.74,59.22
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,57.89,44.43
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,44.71,32.61
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,30.13,19.09
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,15.39,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.84,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.0
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,18.54,9.63
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,29.73,19.21
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,43.04,30.53
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,57.35,42.54
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,52.61,38.41
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,48.86,35.09
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,100.81,77.69
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,157.09,122.79
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,76.98,57.42
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.1,1.79
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,251.29,198.69
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,498.32,388.0
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,420.88,325.85
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,366.1,281.48
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,537.55,413.04
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,701.13,532.87
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,704.4,533.53
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,705.47,533.44
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,495.64,377.9
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,289.49,219.82
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,294.78,224.03
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,299.75,227.59
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,314.22,238.32
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,330.39,250.26
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,252.47,191.27
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,179.09,135.09
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,214.41,162.36
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,248.08,188.02
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,232.02,175.75
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,216.33,163.82
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,131.98,98.93
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,45.04,30.55
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,166.51,125.35
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,261.53,197.36
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,232.68,176.75
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,206.16,158.76
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,153.07,123.21
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,97.38,77.07
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,131.1,105.97
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,155.67,127.24
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,93.38,74.82
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,10.68,3.3
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,16.46,8.34
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,23.08,14.05
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,29.72,19.67
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,28.02
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,49.7,36.25
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,48.05,34.72
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,46.41,33.2
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,28.56,18.17
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,10.75,3.28
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,12.84,4.96
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,14.92,6.63
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,60.37,43.63
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,107.19,81.02
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,274.46,213.48
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,435.44,335.08
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,489.84,374.05
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,556.51,421.12
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,436.42,331.56
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,337.73,256.75
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,537.72,408.27
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,703.19,525.76
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,486.22,367.19
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,284.41,214.88
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,264.51,200.43
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,245.17,185.81
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,236.32,179.1
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,227.62,172.48
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,284.45,215.39
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,336.95,253.89
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,266.68,201.26
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,209.44,158.59
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,206.56,156.6
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,203.34,154.3
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,127.34,96.0
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,45.72,31.53
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,27.79,18.07
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.93,2.87
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,72.78,56.58
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,127.92,103.14
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,115.77,93.21
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,103.51,83.23
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,88.73,71.09
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,73.8,58.59
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,59.08,46.0
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,44.21,33.0
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,31.01,21.22
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,17.32,8.84
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,81.4,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,168.52,129.25
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,286.8,233.28
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,393.37,322.95
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,264.22,217.67
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,96.43,75.3
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,88.06,68.28
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,82.27,63.13
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,124.49,97.56
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,167.06,131.38
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,160.67,125.29
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,155.15,120.08
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,178.45,138.24
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,201.52,155.94
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,162.6,124.63
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,125.87,95.19
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,186.63,142.52
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,247.38,188.46
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,443.32,335.07
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,599.68,444.74
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,384.11,288.81
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,164.84,123.38
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,167.53,125.66
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,170.09,127.3
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,219.46,164.73
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,267.36,200.38
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,282.8,211.62
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,297.35,222.27
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,224.82,168.22
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,153.56,114.37
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,165.25,123.51
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,176.4,132.05
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,266.52,198.24
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,343.32,251.45
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,308.71,224.98
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,276.18,201.23
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,221.54,164.74
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,190.4,145.21
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,143.9,114.71
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,76.56,59.17
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,97.45,77.0
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,116.81,93.5
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,119.62,96.18
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,126.09,101.98
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,109.99,88.88
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,93.53,75.24
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,74.17,58.8
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,57.98,44.73
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,44.81,32.96
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,31.72,20.81
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,16.22,0.02
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,32.92,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,85.71,63.26
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,164.88,132.35
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,243.44,198.93
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,339.34,277.37
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,424.49,344.21
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,491.38,392.89
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,581.44,455.73
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,618.41,478.13
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,653.16,498.98
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,618.46,470.7
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,602.0,455.58
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,598.61,451.16
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,571.23,430.3
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,636.87,475.42
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,678.73,502.87
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,678.25,500.88
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,675.92,498.2
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,811.09,594.01
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,916.69,663.76
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,896.19,648.61
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,872.31,632.95
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,850.1,617.25
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,814.06,592.58
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,775.7,567.09
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,735.02,538.58
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,690.18,506.61
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,643.65,472.63
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,559.14,409.99
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,497.67,364.65
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,457.7,335.23
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,419.11,306.16
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,346.3,254.47
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,289.98,216.18
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,241.96,181.34
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,209.18,157.84
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,208.11,157.44
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,190.56,144.83
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,193.69,154.86
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,186.51,149.57
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,123.19,98.15
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,70.51,54.48
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,68.53,53.09
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,66.45,51.53
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,63.07,48.92
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,59.57,46.14
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,54.22,41.63
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,48.76,36.81
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,39.16,28.15
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.82,17.64
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,14.01,0.28
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.16,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,12.34,4.26
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,23.1,13.63
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,33.89,22.91
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,46.79,33.89
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,61.02,45.79
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,40.53,28.47
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,21.46,12.38
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,28.11,17.83
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,34.77,23.21
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,52.7,37.73
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,70.7,52.06
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,127.82,97.63
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,186.83,143.45
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,452.43,346.4
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,700.12,518.12
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,844.07,616.06
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,961.64,690.3
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,951.23,680.73
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,937.04,670.65
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,914.74,656.85
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,889.0,640.93
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,850.29,617.24
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,819.81,598.69
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,781.08,574.06
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,739.97,545.88
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,669.73,492.43
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,603.11,441.96
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,541.42,398.28
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,483.76,357.02
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,472.78,346.92
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,440.04,316.12
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,380.08,266.01
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,323.51,217.8
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,266.42,169.7
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,210.21,124.96
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,154.63,87.62
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,100.89,65.57
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,125.12,99.0
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,185.54,148.78
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,124.55,99.22
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,74.69,58.03
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,72.61,56.55
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,70.41,54.9
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,66.49,51.85
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,62.4,48.58
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,56.81,43.86
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,51.08,38.82
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,39.34,28.31
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,29.26,18.9
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.76,1.49
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,178.29,48.3
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,352.74,281.95
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,459.23,376.21
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,572.54,468.58
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,653.05,530.33
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,735.33,589.7
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,790.12,625.08
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,850.21,662.61
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,895.52,689.57
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,938.54,714.28
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,969.92,729.2
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,998.14,741.82
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,1005.27,744.56
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,1020.7,753.12
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,1026.3,754.44
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,1028.09,753.55
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,1023.97,749.96
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,1015.93,744.05
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,1000.63,732.18
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,981.52,718.04
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,956.37,701.04
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,927.67,681.81
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,893.85,658.3
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,856.89,632.7
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,815.11,604.66
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,770.79,573.47
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,722.89,538.29
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,673.09,500.9
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,620.3,460.16
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,566.13,417.27
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,509.41,371.4
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,452.03,323.67
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,393.18,273.63
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,334.24,222.91
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,274.75,172.51
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,215.95,125.58
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,157.2,86.06
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,99.87,62.68
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,83.38,64.17
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,72.14,55.04
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,70.93,54.35
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,69.63,53.57
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,67.41,51.9
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,65.08,50.14
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,56.6,43.27
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,53.44,40.86
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,48.51,36.69
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,43.47,32.26
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,36.06,25.59
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,28.54,18.46
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,14.08,1.94
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
