Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,171.39,66.64
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,333.79,265.81
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,443.81,359.64
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,560.82,451.94
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,642.47,511.93
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,725.88,569.31
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,787.9,608.2
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,843.57,640.82
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,889.31,667.51
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,932.74,692.13
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,963.41,708.86
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,990.93,723.51
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,1009.8,733.84
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,1012.92,734.41
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,1019.04,735.83
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,1021.35,734.98
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,1016.17,730.31
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1007.19,723.51
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,992.06,712.38
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,973.17,699.05
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,948.27,682.72
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,919.89,664.28
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,886.48,642.61
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,850.01,618.92
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,808.76,591.97
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,765.06,561.74
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,717.89,527.28
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,668.93,490.73
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,617.0,452.03
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,563.76,411.08
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,508.03,366.95
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,451.66,320.92
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,394.06,273.36
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,336.32,224.68
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,277.99,175.52
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,220.29,129.55
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,162.54,90.61
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,95.65,58.71
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,78.08,59.78
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,77.02,59.11
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,75.7,58.34
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,74.27,57.48
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,72.26,56.01
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,64.19,49.38
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,60.99,47.03
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,57.68,44.51
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,52.54,40.18
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,47.3,35.57
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,38.83,27.98
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,30.16,19.86
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.88,3.03
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,24.21,6.57
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,54.7,39.39
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,102.49,81.23
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,148.82,121.36
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,213.26,175.58
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,262.8,216.31
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,244.67,199.77
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,242.61,196.07
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,187.12,149.59
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,123.46,96.2
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,133.7,104.07
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,143.97,111.79
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,168.77,131.18
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,193.37,150.14
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,205.24,158.83
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,216.99,167.4
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,254.71,196.36
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,291.77,224.46
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,435.34,333.7
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,571.95,433.32
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,632.96,478.27
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,699.02,526.01
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,649.31,488.32
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,595.39,448.13
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,576.44,433.9
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,556.96,419.08
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,534.59,401.59
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,512.03,383.89
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,505.96,379.18
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,497.82,372.0
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,428.67,320.28
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,373.87,280.13
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,368.9,273.76
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,350.71,255.65
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,292.52,201.4
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,220.94,135.7
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,159.4,92.68
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,107.48,69.35
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,90.45,70.35
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,89.74,70.0
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,88.73,69.53
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,87.57,68.96
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,84.78,66.86
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,81.79,64.58
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,77.7,61.45
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,71.45,56.37
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,63.53,49.57
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,55.36,42.36
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,44.24,32.44
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,32.87,21.98
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.62,4.57
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,141.77,75.05
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,270.44,214.41
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,369.4,300.36
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,475.31,386.85
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,561.09,453.79
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,644.64,516.12
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,505.95,407.26
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,365.23,291.99
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,626.34,496.31
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,866.16,666.87
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,621.17,483.15
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,310.24,239.46
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,667.84,517.24
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,962.21,723.82
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,971.17,724.92
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,976.49,725.75
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,862.57,644.44
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,729.24,544.74
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,733.5,546.41
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,735.38,545.72
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,827.75,615.24
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,887.26,658.19
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,849.76,630.78
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,820.51,609.78
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,781.03,582.33
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,739.27,551.53
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,693.66,516.42
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,646.59,479.67
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,597.3,441.43
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,546.83,401.33
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,493.84,358.33
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,440.55,314.05
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,385.46,267.54
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,324.41,216.17
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,268.82,169.6
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,214.62,126.7
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,159.86,89.74
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,106.93,66.59
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,90.12,68.92
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,82.75,63.09
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,81.7,62.45
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,80.52,61.7
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,78.42,60.19
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,76.18,58.56
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,72.56,55.86
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,68.8,52.96
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,60.52,46.09
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,53.3,39.9
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,42.83,30.7
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,32.15,21.02
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.24,4.69
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,134.29,77.57
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,250.91,199.75
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,340.75,278.17
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,435.54,357.08
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,295.49,242.65
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,113.87,89.15
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,277.67,225.58
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,413.42,334.18
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,488.81,390.44
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,542.91,429.73
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,726.93,569.44
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,903.18,694.4
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,927.09,708.43
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,947.76,721.16
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,960.14,727.13
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,968.98,730.82
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,967.77,728.91
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,954.55,718.94
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,942.15,708.63
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,926.2,696.0
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,904.04,680.31
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,878.58,662.41
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,848.95,640.32
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,816.21,615.65
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,739.26,555.47
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,666.64,498.67
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,578.55,431.94
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,503.47,374.66
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,496.72,369.46
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,478.89,355.5
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,412.56,306.18
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,358.78,266.81
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,291.42,217.07
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,240.22,179.5
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,258.31,190.19
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,282.29,204.76
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,211.35,143.85
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,134.51,90.06
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,137.5,108.09
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,164.61,130.54
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,140.58,111.47
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,124.49,98.79
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,129.1,102.99
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,131.33,105.22
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,118.69,95.2
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,108.54,87.09
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,91.51,72.89
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,76.76,60.28
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,56.86,42.91
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,36.38,24.78
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,18.93,6.97
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,159.61,101.79
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,301.2,245.32
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,426.39,354.15
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,561.01,464.72
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,645.96,530.29
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,732.46,593.65
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,804.25,643.32
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,869.17,686.1
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,916.15,713.42
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,960.72,738.34
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,995.49,755.91
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,1027.13,771.09
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,1033.59,769.42
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,1048.67,773.78
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,1055.26,773.1
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,1058.01,770.17
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,1052.37,762.64
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,1042.79,752.87
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,1026.83,739.76
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1007.01,724.46
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,980.25,706.8
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,949.96,686.96
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,915.35,663.01
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,877.53,637.02
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,834.56,608.82
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,789.07,577.72
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,739.94,542.45
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,688.9,504.97
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,635.02,464.22
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,579.79,421.35
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,522.38,375.78
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,464.18,328.23
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,404.39,278.15
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,344.49,227.33
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,284.11,176.78
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,224.52,129.45
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,164.91,88.98
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,106.68,63.27
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,83.64,63.77
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,72.84,55.09
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,71.67,54.32
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,70.39,53.46
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,68.86,52.4
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,67.29,51.29
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,58.67,44.33
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,55.58,41.94
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,51.45,38.48
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,47.29,34.84
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,39.18,27.69
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,30.91,20.12
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,15.19,4.79
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,165.64,111.35
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,312.32,253.57
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,411.98,339.04
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,523.52,428.97
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,603.94,491.01
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,685.6,551.24
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,750.36,595.81
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,814.54,638.46
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,861.2,669.05
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,905.85,697.82
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,932.18,712.48
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,963.03,730.2
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,983.03,740.07
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,999.53,747.69
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,1007.23,750.12
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,1011.19,750.28
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,1007.36,746.31
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,986.79,731.4
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,972.34,719.72
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,954.28,705.73
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,929.98,688.82
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,902.36,669.78
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,869.06,645.85
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,832.98,620.05
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,793.19,592.29
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,751.18,561.28
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,703.79,524.89
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,655.35,487.17
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,607.42,449.91
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,554.48,408.17
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,499.68,364.03
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,445.7,319.55
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,390.31,273.12
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,335.51,226.65
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,276.83,178.68
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,227.58,140.34
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,200.97,130.81
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,200.67,145.31
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,183.56,145.09
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,190.03,150.76
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,175.33,139.6
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,156.55,125.0
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,139.23,111.2
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,130.13,104.08
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,114.68,91.73
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,98.9,78.88
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,87.02,69.05
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,77.45,60.88
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,57.31,43.34
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,36.51,25.0
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,20.08,8.59
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.15,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,107.48,70.86
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,186.87,148.0
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,262.62,213.04
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,339.74,277.05
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,361.84,294.05
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,362.47,293.51
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,433.98,348.83
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,487.88,389.53
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,302.18,241.02
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,110.36,83.4
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,171.04,131.63
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,232.42,179.16
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,235.53,180.84
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,238.84,182.81
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,170.82,129.24
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,107.18,78.93
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,140.88,105.22
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,174.44,131.06
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,169.82,127.02
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,165.29,123.14
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,248.4,186.34
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,341.64,255.73
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,230.95,172.53
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,134.98,99.34
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,120.05,87.83
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,105.44,76.5
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,104.83,76.05
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,104.24,75.61
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,283.73,212.5
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,437.9,324.77
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,373.13,276.69
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,308.58,229.49
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,340.18,250.22
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,352.54,254.34
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,315.26,225.09
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,279.22,197.73
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,242.61,172.28
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,207.58,151.72
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,197.93,156.59
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,195.73,155.26
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,184.68,146.79
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,173.29,138.04
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,148.67,118.4
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,125.52,99.76
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,123.18,98.39
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,118.02,94.55
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,97.37,77.46
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,78.92,61.85
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,56.58,42.56
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,33.67,22.56
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,18.58,7.8
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.56,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,20.26,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,174.76,125.46
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,288.01,236.7
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,391.3,327.16
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,501.51,418.69
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,580.8,480.47
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,670.71,547.48
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,738.48,595.04
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,805.67,640.56
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,741.59,589.31
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,679.22,537.31
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,828.7,646.76
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,962.83,736.85
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,983.24,745.15
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,1000.16,751.82
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,1010.99,754.37
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,1018.05,754.46
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,1014.61,749.18
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,994.21,732.94
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,981.5,720.66
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,965.1,706.05
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,941.41,686.4
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,914.3,664.71
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,882.19,640.4
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,847.01,614.26
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,807.15,587.34
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,764.9,557.29
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,718.64,522.69
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,670.5,486.24
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,619.42,448.66
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,567.08,409.01
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,512.65,366.82
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,457.33,322.5
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,400.43,275.44
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,343.41,227.55
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,285.44,179.31
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,227.85,133.52
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,170.64,94.06
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,114.74,68.03
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,77.07,58.3
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,76.04,57.7
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,74.74,56.94
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,73.3,56.09
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,70.95,54.34
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,68.45,52.46
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,59.77,45.43
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,56.77,43.13
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,52.01,39.21
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,47.13,35.03
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,39.88,28.65
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,32.5,21.86
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.81,9.88
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,9.39,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,38.09,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,202.65,148.52
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,323.95,265.23
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,417.5,346.37
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,523.34,433.21
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,600.85,493.75
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,679.56,552.58
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,462.87,380.14
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,222.78,179.05
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,389.71,315.47
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,561.15,447.99
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,486.66,385.89
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,409.13,322.11
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,332.45,260.88
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,240.62,187.22
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,200.23,154.83
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,162.08,124.12
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,224.97,173.3
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,287.6,221.29
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,282.54,216.49
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,277.69,212.07
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,301.76,230.16
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,325.05,247.5
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,468.24,355.09
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,578.48,434.7
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,462.37,348.46
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,351.69,265.45
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,324.78,245.51
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,301.6,228.09
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,341.14,258.43
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,378.03,286.3
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,422.03,317.38
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,446.78,328.16
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,392.89,281.7
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,339.44,235.3
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,289.79,196.83
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,261.97,178.58
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,212.87,142.96
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,164.43,115.35
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,151.31,121.57
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,168.17,135.93
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,158.04,127.91
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,147.28,119.37
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,135.74,110.13
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,123.62,100.31
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,112.96,91.79
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,104.9,85.34
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,89.4,72.27
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,73.53,58.54
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,56.54,43.49
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,40.38,28.88
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,23.74,12.5
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,6.83,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.56,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,9.45,1.63
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,16.47,8.25
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,26.41,17.0
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,36.37,25.7
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,47.61,35.42
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,59.11,45.22
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,96.57,76.86
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,134.64,108.42
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,146.16,117.63
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,157.89,126.96
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,173.25,139.24
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,188.58,151.41
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,117.59,92.53
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,53.26,38.87
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,41.19,28.69
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,29.13,18.56
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,68.9,51.34
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,109.68,84.57
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,82.64,62.38
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,56.05,40.56
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,57.78,41.94
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,59.51,43.32
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,59.96,43.66
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,60.39,43.99
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,174.18,136.27
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,286.97,225.42
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,282.05,220.83
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,279.08,218.06
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,362.57,283.19
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,429.74,333.96
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,383.89,297.73
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,335.95,260.51
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,255.3,198.29
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,185.16,143.82
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,234.49,181.43
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,278.09,213.76
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,230.32,178.25
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,201.87,158.04
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,140.62,114.79
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,74.91,59.18
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,88.14,70.82
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,100.55,81.75
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,115.35,94.78
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,131.55,109.06
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,116.21,96.35
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,100.52,83.16
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,75.52,61.36
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,54.62,42.86
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.81,33.09
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.56,24.43
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.66,11.46
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
