Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,77.25,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,260.56,201.08
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,398.25,329.71
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,501.01,416.24
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,608.87,501.89
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,684.42,559.38
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,761.06,615.16
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,814.03,650.59
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,872.78,689.13
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,915.57,715.53
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,955.94,739.86
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,985.39,756.33
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,1011.68,770.63
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,1016.56,771.51
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,1030.11,778.64
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,1035.43,778.82
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,1036.98,776.74
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,1031.66,770.32
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,1022.5,761.61
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,1006.12,748.34
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,986.04,732.85
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,960.94,715.57
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,932.36,696.04
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,899.13,672.11
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,862.8,646.13
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,821.3,617.8
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,777.39,586.67
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,729.91,550.28
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,680.59,511.86
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,628.47,471.47
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,575.03,428.93
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,519.51,383.6
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,463.23,336.38
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,405.23,286.64
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,347.09,236.06
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,288.12,185.27
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,229.73,137.2
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,171.81,95.56
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,115.24,67.33
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,83.83,65.01
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,72.35,55.62
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,71.21,54.97
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,69.96,54.23
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,68.14,52.9
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,66.23,51.48
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,63.35,49.4
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,55.35,42.82
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,51.25,39.4
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,47.08,35.78
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,40.23,29.65
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,33.27,23.14
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,21.59,11.48
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,68.2,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,241.66,187.41
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,376.28,311.41
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,477.17,396.97
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,583.01,482.22
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,660.28,541.18
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,738.71,598.23
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,798.75,638.35
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,857.96,676.45
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,896.13,698.43
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,938.66,723.07
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,970.37,740.06
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,998.98,754.81
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,1017.47,763.46
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,1032.39,769.87
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,1026.17,762.71
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,1029.1,762.01
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,1025.17,758.02
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,1017.43,751.74
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,1002.5,739.44
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,983.84,724.9
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,959.26,707.7
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,931.21,688.31
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,899.36,665.39
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,864.31,640.39
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,822.92,612.3
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,779.16,581.27
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,732.56,545.77
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,684.08,508.26
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,632.16,468.4
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,578.95,426.49
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,523.71,381.88
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,467.59,335.32
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,409.75,286.32
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,351.76,236.53
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,292.87,186.42
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,234.46,138.87
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,176.58,97.83
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,120.04,69.67
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,86.7,66.58
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,74.87,57.02
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,73.84,56.48
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,72.71,55.85
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,70.33,54.07
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,67.8,52.14
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,59.52,45.51
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,56.84,43.56
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,52.07,39.6
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,47.16,35.38
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,40.68,29.66
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,34.13,23.59
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.89,12.53
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,11.95,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,145.32,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,297.03,228.82
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,436.69,352.96
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,531.51,430.51
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,630.82,507.06
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,702.63,558.56
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,769.39,603.67
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,824.42,637.65
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,878.03,669.3
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,918.75,692.51
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,957.02,713.69
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,983.84,725.65
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,1007.39,735.47
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,1010.63,733.09
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,1022.64,736.65
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,1026.09,735.57
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,1025.79,732.41
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,1020.07,727.54
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,1010.6,720.55
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,993.57,707.63
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,972.93,692.69
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,947.36,676.15
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,918.46,657.57
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,885.44,635.66
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,849.4,611.76
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,808.77,585.92
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,765.81,557.26
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,719.07,524.79
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,670.65,490.13
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,592.18,431.38
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,529.23,384.25
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,481.89,349.22
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,436.01,314.42
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,394.59,277.53
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,343.57,229.09
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,288.15,188.71
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,266.29,177.33
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,238.48,163.04
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,212.1,152.78
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,181.13,142.06
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,164.46,129.19
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,155.2,122.4
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,145.37,115.07
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,134.61,106.69
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,123.31,97.8
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,110.75,88.08
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,97.59,77.64
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,82.88,65.47
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,67.57,52.49
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,53.23,40.12
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,38.45,27.04
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,24.55,13.84
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,48.01,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,132.12,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,281.12,219.01
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,415.28,338.11
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,508.33,414.66
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,605.58,490.23
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,679.61,544.6
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,754.57,597.08
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,811.28,633.17
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,860.89,663.09
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,904.41,690.71
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,945.56,716.35
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,976.52,733.44
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,1004.42,748.4
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,1021.97,755.71
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,1023.43,752.65
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,1030.04,753.28
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,1032.96,751.63
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,1028.17,746.69
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,1019.56,739.55
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,1004.19,726.84
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,985.12,712.01
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,960.14,694.95
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,931.7,675.78
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,899.74,653.11
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,864.5,628.38
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,822.98,600.76
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,779.04,570.79
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,731.8,536.68
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,682.63,500.45
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,630.34,461.33
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,576.71,420.06
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,520.74,375.07
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,464.05,328.37
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,406.35,280.51
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,348.42,231.56
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,289.82,182.35
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,232.05,135.75
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,174.1,94.65
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,117.44,65.84
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,82.37,62.71
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,81.78,62.45
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,70.76,53.65
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,69.85,53.21
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,68.36,52.17
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,66.81,51.08
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,63.97,49.08
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,55.94,42.59
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,51.55,38.98
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,47.03,35.13
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,40.59,29.47
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,34.05,23.46
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,23.28,13.08
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,12.25,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,6.4,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,32.42,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,99.44,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,226.75,177.52
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,339.53,279.22
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,429.16,355.64
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,523.89,431.91
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,604.18,493.84
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,680.25,550.11
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,742.93,593.35
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,804.94,634.75
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,849.76,664.43
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,892.57,692.32
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,922.9,711.97
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,950.36,729.6
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,962.52,734.4
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,978.9,742.32
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,984.78,743.47
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,987.03,742.37
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,983.47,736.76
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,976.27,728.91
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,961.63,716.6
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,943.47,702.13
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,920.42,685.9
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,894.05,667.5
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,858.23,641.34
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,831.28,621.41
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,791.4,593.47
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,749.34,562.7
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,621.31,464.62
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,508.18,377.47
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,316.78,237.22
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,137.89,101.77
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,308.55,229.69
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,452.3,326.19
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,397.98,279.53
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,343.71,232.9
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,283.41,182.53
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,231.49,140.54
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,177.76,101.93
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,125.73,74.5
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,99.98,77.24
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,120.76,94.57
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,102.11,79.66
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,83.52,64.63
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,79.4,61.45
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,74.92,57.92
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,71.64,55.49
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,68.21,52.87
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,61.46,47.29
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,54.36,41.25
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,46.28,34.21
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,36.11,25.1
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.36,14.75
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,15.23,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,8.11,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.46,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.28,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.52,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.76,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,106.17,83.49
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,224.07,179.27
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,197.54,156.65
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,190.02,149.55
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,141.83,109.93
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,97.86,73.81
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,165.37,127.82
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,234.16,181.7
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,260.63,201.8
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,286.65,221.44
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,167.78,128.44
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,56.81,40.04
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,87.41,64.32
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,118.24,88.4
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,84.46,61.67
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,51.12,35.19
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,196.1,149.17
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,346.18,262.9
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,276.37,209.74
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,215.22,163.13
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,157.58,118.66
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,100.95,74.44
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,317.78,242.51
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,495.32,371.63
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,459.62,343.24
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,423.51,314.87
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,276.05,206.63
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,145.22,109.74
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,149.8,113.63
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,154.05,117.15
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,198.37,150.42
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,234.74,178.86
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,161.28,129.81
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,86.06,67.39
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,125.38,100.98
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,160.32,130.94
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,144.14,117.73
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,136.61,111.8
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,121.08,99.13
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,105.19,85.94
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,88.63,71.77
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,71.73,57.05
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,56.36,43.49
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,39.17,28.1
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,23.64,13.66
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,19.67,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,52.97,4.91
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,172.79,134.06
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,271.61,222.09
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,224.83,184.74
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,170.46,138.37
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,214.54,175.31
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,277.87,226.7
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,390.65,319.06
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,528.65,427.76
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,587.54,471.02
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,646.02,513.26
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,614.9,484.42
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,557.25,436.44
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,629.87,489.0
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,678.59,522.94
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,837.92,641.69
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,981.93,742.38
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,981.09,737.49
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,976.62,730.97
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,960.46,716.62
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,949.79,706.31
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,927.57,689.69
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,901.99,670.94
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,795.23,590.07
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,683.52,504.37
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,734.43,545.3
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,755.86,563.41
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,711.96,529.01
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,666.2,493.08
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,616.97,454.92
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,566.6,415.04
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,454.72,331.53
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,387.61,283.71
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,376.84,268.51
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,350.47,235.42
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,294.13,187.74
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,238.26,142.32
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,173.51,95.19
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,118.95,65.91
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,80.54,60.46
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,80.08,60.29
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,79.06,59.78
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,77.91,59.18
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,68.92,51.96
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,66.59,50.23
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,63.95,48.43
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,61.22,46.49
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,56.35,42.55
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,51.33,38.32
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,44.31,32.26
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,37.14,25.8
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.44,14.09
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.24,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,7.26,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,18.35,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,49.9,9.09
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,165.47,127.24
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,259.28,209.15
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,353.3,288.4
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,472.97,384.25
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,350.37,284.15
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,197.94,157.56
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,480.97,386.28
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,773.97,600.33
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,820.6,627.55
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,865.27,654.44
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,903.23,676.53
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,938.57,696.6
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,958.28,707.5
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,966.68,711.13
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,976.9,715.14
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,983.51,716.9
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,980.02,713.65
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,972.91,708.28
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,959.75,697.72
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,943.04,685.02
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,919.16,669.09
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,892.03,651.08
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,859.75,628.62
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,824.7,604.28
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,785.45,577.15
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,744.08,547.68
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,699.14,515.03
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,652.98,480.81
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,604.13,443.78
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,554.41,405.17
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,502.46,364.01
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,450.67,321.92
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,397.95,278.16
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,345.54,234.01
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,293.4,190.63
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,235.29,144.51
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,183.53,107.31
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,133.66,79.98
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,100.96,77.34
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,105.06,80.94
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,104.28,80.73
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,103.33,80.39
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,103.03,80.44
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,102.06,79.95
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,95.92,75.3
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,89.49,70.29
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,81.52,63.86
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,74.64,58.12
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,60.21,45.69
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,45.44,32.67
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,28.93,17.72
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,12.38,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,6.4,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,30.6,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,84.57,26.52
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,213.27,166.85
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,316.43,256.88
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,401.78,328.76
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,491.38,401.09
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,565.19,457.69
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,640.73,513.51
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,695.27,552.07
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,749.14,589.28
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,805.4,626.6
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,850.99,655.54
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,878.1,671.49
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,902.21,685.41
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,925.34,697.94
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,945.31,708.28
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,948.6,707.37
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,948.35,704.35
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,949.01,701.36
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,946.15,696.46
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,932.61,684.72
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,915.79,670.67
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,895.68,655.91
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,872.38,639.02
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,853.61,625.99
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,827.86,606.85
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,789.05,580.1
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,748.21,550.38
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,644.08,471.67
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,544.79,397.04
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,517.16,377.03
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,489.38,356.28
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,452.16,328.59
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,427.58,309.74
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,391.96,282.95
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,358.23,257.57
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,306.95,210.54
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,245.9,153.58
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,216.29,138.76
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,209.94,145.82
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,182.38,141.99
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,179.24,139.96
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,179.79,141.12
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,167.8,132.24
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,135.35,106.64
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,102.66,80.37
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,96.54,75.76
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,90.11,70.78
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,81.21,63.56
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,71.96,55.83
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,59.67,45.24
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,45.53,32.79
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,28.67,17.62
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,11.66,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,12.78,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,30.07,7.6
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,124.39,95.44
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,220.38,177.22
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,281.56,228.59
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,343.64,278.95
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,406.58,328.92
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,472.0,379.05
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,349.57,279.56
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,219.15,171.93
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,121.31,93.43
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,36.46,24.08
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,66.51,48.19
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,97.83,72.8
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,72.47,52.45
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,48.27,33.08
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,235.76,180.05
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,428.47,321.31
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,468.09,348.07
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,505.97,373.96
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,515.12,378.51
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,523.3,382.56
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,540.63,393.87
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,541.62,393.97
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,536.41,389.48
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,530.08,384.28
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,603.59,437.56
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,660.08,477.13
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,663.2,480.99
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,647.6,471.32
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,599.32,435.98
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,550.47,399.42
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,500.04,360.62
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,449.33,320.44
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,397.03,278.01
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,345.31,235.3
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,295.45,194.56
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,248.45,157.48
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,199.44,122.32
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,152.56,96.02
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,141.48,110.67
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,173.69,136.98
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,166.16,131.51
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,166.89,132.8
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,135.24,107.39
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,103.75,81.79
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,97.69,77.24
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,91.32,72.29
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,82.48,65.11
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,74.79,58.68
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,61.0,46.76
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,46.91,34.28
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,30.75,19.56
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,14.75,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,7.68,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,12.84,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,35.32,11.95
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,117.89,91.1
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,192.89,156.67
