Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,287.18,235.82
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,368.6,302.27
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,438.77,357.38
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,510.86,411.85
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,570.55,455.0
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,630.91,497.32
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,700.76,544.6
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,749.76,576.22
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,621.58,477.02
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,487.51,372.96
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,679.91,516.01
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,872.9,649.11
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,890.26,656.0
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,904.7,662.56
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,912.38,663.89
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,912.29,660.38
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,907.53,654.74
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,899.13,646.87
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,797.82,575.04
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,694.23,501.42
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,682.12,492.34
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,668.06,481.2
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,616.86,444.98
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,568.38,410.69
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,506.78,367.52
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,453.89,330.08
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,482.51,350.82
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,497.24,360.23
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,449.43,325.54
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,400.22,290.51
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,391.32,282.26
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,362.81,258.58
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,316.52,217.48
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,258.11,165.72
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,210.67,131.93
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,165.56,106.51
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,131.17,102.21
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,130.2,101.8
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,127.5,99.93
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,124.53,97.84
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,119.65,94.2
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,114.42,90.26
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,107.45,84.99
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,103.02,81.74
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,91.18,72.13
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,78.98,61.96
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,64.08,49.18
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,48.81,35.76
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,31.12,19.9
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,13.21,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,16.11,2.85
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,100.9,76.48
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,167.73,134.24
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,223.51,181.25
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,279.88,227.21
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,351.54,283.18
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,406.91,324.75
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,395.47,313.03
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,400.72,313.9
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,394.73,306.91
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,365.09,282.55
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,381.43,292.98
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,396.97,302.46
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,393.99,298.55
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,390.71,294.62
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,373.18,280.11
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,356.23,266.22
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,405.27,301.95
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,452.46,335.35
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,405.02,300.07
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,359.76,266.77
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,304.32,226.24
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,265.82,197.79
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,264.4,196.59
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,262.9,195.15
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,197.36,146.74
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,133.24,98.55
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,107.39,78.82
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,81.92,59.08
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,59.45,41.65
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,36.85,23.87
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,47.31,32.24
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,73.45,53.15
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,88.87,65.54
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,85.61,63.05
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,82.37,60.61
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,49.98,34.89
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,17.44,8.61
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,35.3,24.52
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,53.19,39.82
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,43.15,31.38
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,33.13,22.92
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,37.68,26.95
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,42.22,30.99
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,36.38,26.11
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,30.56,21.18
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,55.6,43.12
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,81.34,65.41
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,65.61,51.59
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,49.43,37.11
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,32.69,21.7
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,14.74,0.58
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.48
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,39.98,27.52
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,68.2,52.51
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,119.95,97.72
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,162.75,134.86
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,246.23,205.14
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,314.46,260.89
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,280.34,230.46
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,262.56,213.35
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,294.16,237.98
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,325.18,261.66
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,357.7,285.77
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,389.52,308.97
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,475.54,373.58
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,538.1,418.89
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,559.65,432.54
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,579.79,445.28
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,536.31,410.27
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,475.16,362.85
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,576.03,437.14
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,653.71,492.05
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,535.74,404.36
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,412.24,311.9
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,356.99,271.07
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,298.32,226.92
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,308.11,234.35
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,317.3,241.08
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,314.01,238.0
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,310.63,234.93
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,308.51,233.34
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,299.16,226.34
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,266.33,201.76
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,227.62,172.6
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,287.84,217.44
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,330.26,247.26
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,312.52,232.38
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,292.16,215.68
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,261.03,193.49
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,231.97,174.24
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,217.48,175.45
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,201.12,162.67
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,179.33,145.32
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,169.07,137.37
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,96.87,77.33
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.6,0.08
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.35,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.11,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.29,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.05,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.64,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.82,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.97,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,11.53,1.24
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,28.57,17.61
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,47.35,33.91
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,72.97,55.96
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,97.86,77.15
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,106.45,84.11
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,115.15,90.95
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,137.56,109.1
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,159.97,126.91
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,193.84,153.82
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,247.19,195.65
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,157.25,122.7
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,93.33,70.34
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,107.94,81.91
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,122.5,93.31
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,144.14,110.21
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,165.62,126.76
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,192.16,146.98
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,218.38,166.68
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,232.92,177.15
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,247.14,187.31
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,335.58,253.73
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,409.54,307.66
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,422.16,315.61
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,433.35,322.71
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,449.5,334.44
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,463.35,344.4
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,414.38,308.04
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,368.67,274.17
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,341.23,254.28
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,315.26,235.29
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,327.09,244.15
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,336.42,250.87
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,321.43,239.63
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,306.31,228.27
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,289.42,215.51
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,272.28,202.61
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,251.34,185.0
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,236.16,173.83
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,206.35,164.38
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,193.94,154.89
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,165.29,132.29
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,147.48,118.33
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,139.71,112.34
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,131.66,106.04
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,99.42,79.45
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,69.86,54.66
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,63.24,49.22
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,56.26,43.29
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,48.69,36.64
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,39.07,27.98
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.79,17.6
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.33,2.99
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.52
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,23.13,13.29
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,37.93,26.19
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,57.82,43.21
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,77.01,59.4
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,54.7,40.54
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,39.7,27.79
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,66.02,49.54
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,95.36,73.37
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,107.81,83.05
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,120.2,92.57
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,282.05,222.66
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,457.46,356.27
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,326.66,254.2
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,207.61,159.93
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,174.05,133.21
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,142.03,107.56
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,188.91,144.08
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,235.57,179.79
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,322.41,245.03
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,393.74,296.95
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,366.97,276.42
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,330.26,248.88
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,384.61,289.13
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,425.0,318.33
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,505.12,377.3
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,569.82,423.56
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,568.29,421.47
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,563.41,416.98
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,570.27,423.39
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,554.22,410.71
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,503.81,370.33
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,453.28,328.98
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,401.48,285.71
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,349.98,241.96
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,296.97,196.96
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,244.4,153.46
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,192.94,114.74
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,134.37,78.13
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,133.12,104.92
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,195.31,155.86
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,168.26,134.5
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,152.21,122.06
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,140.81,113.09
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,128.79,103.52
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,116.76,94.01
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,104.16,83.84
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,90.62,72.52
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,76.56,60.52
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,61.91,47.84
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,46.79,34.46
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,32.5,21.48
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,17.2,4.13
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.02,3.47
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,38.67,26.35
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,63.08,47.83
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,106.68,85.74
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,141.13,115.53
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,166.95,136.86
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,192.31,157.25
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,257.37,210.73
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,343.19,279.04
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,540.46,437.35
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,747.15,593.06
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,583.85,462.58
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,393.41,310.28
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,340.67,267.89
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,270.06,211.0
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,244.79,190.48
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,220.78,170.9
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,229.22,177.23
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,237.51,183.38
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,211.98,162.91
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,187.2,143.16
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,195.55,149.25
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,203.67,155.07
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,330.33,251.16
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,444.29,334.06
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,436.02,327.39
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,427.23,320.87
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,296.03,223.28
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,171.32,128.44
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,211.39,159.32
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,249.79,188.31
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,314.75,236.8
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,375.05,280.51
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,279.34,210.07
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,196.11,148.32
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,216.84,164.21
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,240.94,182.41
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,217.86,165.54
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,210.39,161.02
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,150.42,120.41
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,88.42,69.23
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,127.7,102.64
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,162.73,132.47
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,139.85,113.71
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,116.47,94.4
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,102.51,83.05
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,88.43,71.38
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,73.21,58.38
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,64.88,51.16
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,55.22,42.65
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.3,33.65
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.06,21.47
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,18.91,5.91
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,10.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,10.7,3.54
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,17.31,9.18
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,12.64
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,25.62,16.07
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,28.96,18.8
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,32.31,21.52
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,43.99,31.17
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,55.7,40.78
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,56.17,41.02
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,56.63,41.29
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,88.54,67.22
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,121.33,93.43
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,135.07,104.3
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,148.63,114.96
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,227.59,176.55
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,306.2,235.37
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,407.78,310.87
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,491.01,370.46
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,684.75,514.23
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,819.66,608.7
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,728.98,539.19
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,646.18,477.04
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,613.57,453.43
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,581.25,429.3
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,435.67,324.92
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,308.56,231.96
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,285.56,215.18
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,256.28,193.12
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,245.39,185.15
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,234.65,177.2
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,231.67,174.73
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,228.25,171.94
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,208.1,157.19
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,188.58,142.97
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,185.37,147.85
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,184.26,147.44
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,173.58,139.56
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,162.76,131.48
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,140.11,113.21
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,127.91,103.49
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,115.58,93.68
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,102.65,83.18
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,78.3,62.61
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,56.87,44.18
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,49.76,37.92
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.53,29.57
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.28,19.19
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,17.85,5.83
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,60.93,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,177.39,117.67
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,284.45,229.77
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,393.84,322.41
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,228.63,189.61
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,23.08,13.96
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,26.7
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,53.03,39.16
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,84.73,65.22
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,118.24,92.13
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,139.43,108.7
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,160.52,124.95
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,217.92,169.85
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,296.73,229.66
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,342.9,263.27
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,388.06,295.63
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,381.12,288.9
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,374.33,282.69
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,474.62,356.76
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,589.53,437.82
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,799.22,588.62
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,945.72,685.22
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,922.87,668.25
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,896.78,651.16
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,866.83,630.88
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,833.89,608.63
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,795.54,583.42
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,755.09,555.62
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,710.47,522.7
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,664.53,488.24
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,616.66,452.57
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,567.68,415.06
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,515.86,374.43
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,463.67,332.33
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,410.53,288.41
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,357.36,243.59
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,303.16,197.87
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,249.36,153.51
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,186.75,106.14
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,134.01,74.09
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,82.91,63.29
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,82.1,62.87
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,81.27,62.52
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,80.3,62.07
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,72.08,55.41
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,70.95,54.69
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,68.25,52.73
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,65.41,50.61
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,60.8,46.8
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,56.02,42.72
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,48.87,36.6
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.8,28.57
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.28,18.97
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.61,6.66
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,10.24,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,25.99,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,71.69,44.43
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,172.51,136.13
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,256.21,208.15
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,144.81,117.41
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,39.69,27.59
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,101.48,79.44
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,184.74,147.15
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,114.46,89.02
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,67.26,49.56
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,313.64,250.29
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,568.01,442.22
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,578.08,444.8
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,563.48,431.52
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,592.69,451.33
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,642.17,484.72
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,660.25,495.22
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,676.68,504.72
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,524.99,393.78
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,378.78,284.18
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,530.85,396.32
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,657.67,484.78
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,665.73,489.21
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,657.5,483.43
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,666.74,488.27
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,672.6,490.63
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,658.9,481.02
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,642.65,469.59
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,542.45,397.6
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,456.55,335.25
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,515.96,380.5
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,555.45,407.14
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,472.26,344.93
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,423.55,309.82
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,396.19,285.12
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,357.33,247.43
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,302.05,210.89
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,292.71,212.99
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,249.91,172.48
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,183.93,119.26
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,139.59,109.19
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,135.31,106.1
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,140.24,110.69
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,153.17,121.87
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,139.39,110.98
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,118.8,94.36
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,111.71,89.02
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,107.29,85.79
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,96.49,76.89
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,85.36,67.5
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,70.08,54.43
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,54.37,40.67
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,36.78,25.04
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,17.88,6.47
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,18.71,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,46.21,26.94
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,125.04,97.2
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,190.58,153.93
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,268.81,219.2
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,334.09,272.44
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,373.67,303.1
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,412.14,332.01
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,413.64,330.91
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,432.72,342.94
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,539.25,423.0
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,625.74,485.81
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,564.49,434.92
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,476.72,365.58
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,724.0,550.6
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,938.51,697.76
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,947.31,698.73
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,952.77,699.54
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,612.49,462.07
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,226.44,170.13
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,215.46,162.2
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,204.75,153.6
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,251.42,188.72
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,297.17,222.56
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,271.77,203.0
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,247.02,184.13
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,265.2,197.68
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,282.67,210.54
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,267.23,199.06
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,252.14,187.88
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,386.91,288.41
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,495.8,365.67
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,487.19,356.92
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,459.58,331.46
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,291.52,210.02
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,197.02,146.16
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,196.2,145.85
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,195.15,145.25
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,200.21,149.53
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,204.02,153.09
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,185.61,146.35
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,197.11,156.05
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,138.11,108.71
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,74.85,57.0
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,107.89,84.71
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,142.66,113.75
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,114.75,91.17
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,86.68,68.12
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,80.38,63.12
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,73.88,57.76
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,62.5,48.0
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,51.43,38.21
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,35.72,24.14
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,19.66,7.99
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,51.74,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,161.31,109.12
