Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,27.23,17.23
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,35.12,23.8
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,43.03,30.31
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,48.87,35.02
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,54.73,39.7
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,191.18,151.6
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,332.28,262.3
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,362.74,283.84
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,392.5,304.93
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,440.09,340.17
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,508.36,389.74
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,474.65,362.55
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,462.39,351.51
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,478.54,362.68
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,493.77,373.02
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,450.06,339.29
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,408.11,307.04
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,617.76,462.81
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,792.68,584.86
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,677.4,499.14
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,570.87,420.53
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,683.44,506.4
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,749.21,554.99
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,587.84,434.6
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,446.35,328.29
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,523.66,387.51
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,573.02,420.64
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,484.38,353.56
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,433.3,316.29
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,406.05,295.47
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,377.08,272.58
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,345.43,245.37
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,294.3,202.76
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,224.08,141.66
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,154.64,85.58
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,103.16,63.41
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,72.58,55.13
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,71.69,54.72
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,70.67,54.17
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,68.8,52.8
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,66.78,51.3
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,64.46,49.65
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,56.85,43.43
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,53.03,40.29
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,49.06,36.93
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,44.0,32.58
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,38.84,27.95
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,30.49,20.38
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,21.94,12.0
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,25.99,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,74.97,52.07
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,121.81,96.19
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,168.19,136.93
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,208.08,170.59
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,247.23,202.52
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,513.22,417.61
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,766.77,601.76
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,813.99,629.19
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,859.8,656.86
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,787.69,604.55
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,662.11,511.44
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,613.96,472.93
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,538.88,414.24
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,659.62,502.5
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,777.94,584.57
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,746.02,559.11
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,731.92,546.73
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,884.48,658.6
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,982.08,722.23
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,845.51,625.74
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,658.88,487.33
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,809.21,600.98
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,898.11,662.42
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,864.9,639.09
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,828.96,614.83
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,791.64,589.26
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,752.18,562.1
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,620.75,462.48
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,503.46,372.82
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,472.19,350.35
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,442.58,328.56
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,436.06,323.33
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,426.41,315.22
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,393.42,290.29
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,362.19,266.7
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,306.16,226.28
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,270.76,201.91
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,210.91,141.11
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,148.7,81.78
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,99.08,60.07
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,80.54,61.76
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,100.48,78.66
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,130.19,103.68
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,121.24,96.56
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,111.61,88.89
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,101.83,81.2
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,91.45,72.87
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,81.67,64.78
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,71.41,56.1
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,60.54,46.81
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,49.24,36.89
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,37.06,25.97
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,25.1,14.63
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,91.4,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,250.86,186.38
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,346.99,280.41
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,451.55,367.81
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,287.21,236.85
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,88.68,68.37
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,194.13,157.34
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,309.44,250.65
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,331.5,265.95
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,352.19,280.17
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,394.09,311.18
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,435.31,341.05
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,493.33,383.69
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,550.76,424.98
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,549.27,421.57
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,546.27,417.42
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,550.76,418.53
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,554.15,418.89
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,601.53,453.31
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,646.55,485.43
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,571.37,428.08
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,483.19,361.55
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,588.04,439.39
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,681.03,506.2
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,660.26,490.45
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,633.53,471.09
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,709.35,532.22
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,750.68,566.63
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,677.23,508.06
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,613.37,457.28
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,580.4,432.74
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,550.88,409.94
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,453.97,337.98
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,387.77,289.41
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,384.82,284.6
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,376.66,273.08
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,331.28,240.34
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,302.61,222.36
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,222.95,165.45
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,141.84,106.62
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,166.66,124.09
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,183.96,146.72
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,174.97,139.76
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,175.09,140.29
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,124.14,98.72
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,86.02,67.26
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,82.07,64.34
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,77.82,61.1
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,67.37,52.48
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,56.23,43.09
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,50.33,38.04
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,44.27,32.63
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.84,23.25
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.75,14.42
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,41.2,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,124.35,89.97
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,193.31,155.13
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,264.91,217.19
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,329.44,271.68
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,396.91,326.57
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,497.54,405.22
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,580.38,467.79
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,718.41,568.12
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,851.35,659.59
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,885.77,680.9
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,924.09,705.37
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,954.94,723.12
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,982.97,738.86
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,1000.45,748.52
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,1001.78,747.49
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,1008.23,749.13
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,1011.24,748.58
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,862.3,644.2
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,662.17,495.38
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,619.67,462.98
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,577.72,430.26
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,706.83,525.54
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,820.15,606.18
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,853.55,632.97
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,858.54,637.15
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,819.6,609.96
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,778.48,581.41
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,734.9,549.19
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,689.77,515.13
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,641.47,477.87
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,591.88,438.76
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,528.25,388.45
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,485.1,354.44
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,435.04,312.23
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,379.49,261.95
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,324.42,214.67
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,269.96,168.61
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,215.34,125.4
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,161.83,89.1
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,108.71,64.92
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,73.7,55.63
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,76.87,58.58
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,80.43,61.87
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,72.0,55.04
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,62.94,47.64
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,64.32,49.12
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,60.44,46.1
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,57.08,43.48
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,53.62,40.68
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,47.92,35.89
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,42.08,30.76
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,33.79,23.23
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.33,14.97
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.54,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,102.09,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,273.75,204.07
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,378.47,305.44
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,492.16,399.98
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,573.8,465.46
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,658.44,530.05
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,723.15,575.91
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,783.05,616.27
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,834.79,648.33
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,885.14,678.33
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,923.56,701.32
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,959.6,722.45
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,974.31,729.06
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,997.77,741.77
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,1013.5,750.04
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,1025.86,756.26
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,1030.6,756.15
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,1031.76,753.93
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,1026.73,748.99
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,1018.06,741.9
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,1003.31,729.97
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,984.98,715.92
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,960.83,699.29
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,933.34,680.58
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,901.75,657.92
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,867.13,633.36
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,827.81,606.93
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,786.25,578.89
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,741.45,546.92
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,695.11,512.86
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,646.26,476.02
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,596.07,437.28
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,543.67,396.03
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,490.45,352.96
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,435.36,307.3
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,380.02,260.49
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,324.61,213.34
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,269.99,167.48
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,214.78,123.77
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,160.68,86.97
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,107.49,62.8
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,82.3,62.42
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,70.71,53.21
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,69.92,52.86
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,68.26,51.68
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,66.48,50.39
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,64.47,49.01
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,62.4,47.55
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,54.03,40.68
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,50.76,38.05
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,45.69,33.82
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,40.53,29.31
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,33.0,22.47
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,25.36,14.99
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,82.2,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,229.78,169.34
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,331.93,264.8
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,441.28,354.33
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,522.8,418.04
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,607.24,480.8
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,673.75,526.37
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,740.78,570.12
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,792.59,600.95
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,843.32,630.01
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,883.37,653.77
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,915.57,672.19
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,726.44,540.99
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,485.02,363.22
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,503.98,376.95
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,521.75,388.1
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,518.61,383.65
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,494.19,364.71
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,623.42,456.8
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,746.2,539.88
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,742.74,535.23
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,737.32,530.5
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,749.41,539.38
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,766.08,550.85
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,668.49,481.73
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,578.4,417.4
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,630.22,455.4
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,668.33,482.19
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,610.17,440.8
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,556.57,402.85
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,579.49,421.84
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,586.76,426.23
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,452.04,327.54
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,373.8,271.67
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,380.27,270.99
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,378.36,257.45
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,324.35,212.07
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,270.82,167.72
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,217.03,125.84
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,164.36,90.33
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,102.34,58.54
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,77.41,58.14
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,76.73,57.92
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,75.93,57.58
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,73.93,56.13
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,71.75,54.54
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,63.34,47.84
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,60.98,46.14
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,58.0,43.78
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,54.96,41.28
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,49.74,36.97
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,44.41,32.35
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,35.81,24.64
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,27.01,16.23
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,70.67,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,207.33,149.76
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,301.04,236.2
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,403.48,320.2
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,495.31,391.49
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,587.37,459.8
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,653.83,506.99
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,720.82,553.09
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,775.0,588.29
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,828.32,622.03
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,868.57,647.31
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,900.77,667.12
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,927.74,682.63
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,951.85,696.25
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,969.72,706.25
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,984.37,714.33
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,990.67,715.78
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,993.49,715.22
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,894.39,648.23
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,763.47,554.93
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,876.24,635.13
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,938.62,674.45
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,772.95,559.94
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,576.69,418.04
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,728.3,530.96
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,834.26,606.04
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,796.91,580.05
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,757.51,552.56
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,635.73,463.53
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,530.54,385.56
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,565.06,413.11
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,576.73,420.82
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,527.1,382.19
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,477.19,342.6
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,425.78,300.81
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,374.6,258.33
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,323.69,215.82
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,274.11,174.87
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,239.85,157.0
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,240.65,169.16
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,164.2,112.59
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,94.5,72.33
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,117.35,91.47
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,165.48,131.14
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,148.87,117.95
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,133.45,105.76
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,123.09,97.82
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,112.25,89.34
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,89.72,70.72
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,69.37,53.66
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,61.0,46.63
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,52.39,39.13
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,40.51,28.6
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.33,17.35
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,14.72,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,64.3,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,193.71,141.11
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,283.75,224.84
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,381.81,305.3
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,463.88,369.18
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,557.86,437.81
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,624.42,485.37
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,691.5,531.88
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,747.11,567.91
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,801.93,602.48
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,842.65,628.21
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,881.43,652.51
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,910.54,669.49
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,930.56,680.55
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,949.39,691.78
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,965.06,701.07
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,973.26,704.29
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,978.08,705.51
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,975.38,703.46
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,969.2,699.35
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,944.09,681.73
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,929.39,671.08
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,908.16,657.12
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,883.79,641.17
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,854.74,621.19
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,822.9,599.34
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,786.92,575.57
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,748.96,549.5
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,707.38,519.72
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,664.63,488.45
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,619.72,454.74
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,573.7,419.38
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,525.26,381.36
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,476.11,341.77
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,425.44,300.03
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,374.66,257.39
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,318.85,211.33
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,270.72,171.71
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,220.13,132.26
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,171.1,98.82
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,114.52,68.98
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,89.92,68.37
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,124.42,96.88
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,163.32,128.94
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,123.38,96.78
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,87.28,67.41
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,84.37,65.42
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,81.27,63.19
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,74.6,57.77
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,68.67,52.87
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,60.64,46.23
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,52.39,39.14
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,40.51,28.62
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.33,17.41
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,14.74,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,80.39,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,225.85,164.59
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,319.44,253.24
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,428.44,343.05
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,510.95,408.05
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,596.65,472.52
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,660.84,517.97
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,725.55,562.11
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,776.72,595.29
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,826.96,627.05
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,860.57,646.43
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,897.73,668.04
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,925.29,682.98
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,950.06,696.08
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,967.64,705.44
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,982.02,712.86
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,975.1,705.32
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,977.65,704.27
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,974.77,701.2
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,968.42,696.12
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,955.68,685.76
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,939.55,673.44
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,917.75,658.97
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,892.76,642.53
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,864.26,622.99
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,832.78,601.53
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,795.85,577.27
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,756.79,551.45
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,714.62,521.74
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,671.04,490.32
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,625.07,456.21
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,577.82,420.27
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,528.25,381.66
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,477.96,341.43
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,425.96,298.9
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,373.72,255.22
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,320.0,217.71
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,314.21,219.69
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,238.53,152.91
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,164.72,90.34
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,104.02,58.46
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,76.86,57.45
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,76.54,57.51
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,76.12,57.49
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,76.12,57.7
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,69.46,52.4
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,67.45,51.06
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,65.34,49.59
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,63.28,48.02
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,61.28,46.42
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,55.22,41.36
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,47.02,34.28
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.43,25.8
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.7,16.78
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,51.25,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,148.6,106.79
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,254.53,201.53
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,350.17,282.21
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,431.2,348.39
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,516.66,414.86
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,582.74,463.42
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,659.48,518.06
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,483.18,381.41
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,283.91,221.63
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,378.03,294.54
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,451.96,349.77
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,288.34,222.95
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,141.01,105.81
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,319.36,244.67
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,509.48,384.72
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,752.82,563.06
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,959.0,702.73
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,949.9,693.91
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,946.12,690.45
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,933.04,681.28
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,916.7,670.12
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,896.81,656.42
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,873.79,640.72
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,844.69,619.76
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,812.96,596.56
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,777.66,571.5
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,740.46,544.82
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,669.05,490.08
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,612.51,445.97
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,573.13,417.42
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,534.71,389.08
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,495.28,359.79
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,461.82,333.92
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,429.26,308.34
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,390.03,277.94
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,352.7,248.44
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,315.86,219.48
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,260.38,173.37
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,205.79,130.57
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,150.99,98.58
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,114.62,88.0
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,114.55,88.43
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,114.63,88.96
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,124.0,96.92
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,139.7,110.06
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,121.61,95.8
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,97.43,76.33
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,89.97,70.51
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,82.18,64.24
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,73.01,56.58
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,61.24,46.45
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,46.16,33.17
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,30.76,19.29
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,16.16,0.04
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,48.56,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,142.94,102.42
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,228.18,180.67
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,336.47,270.27
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,398.81,321.37
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,464.06,372.67
