Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,364.71,292.39
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,237.1,187.9
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,265.99,209.88
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,294.25,230.53
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,409.66,319.59
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,505.79,391.47
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,606.58,463.78
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,685.44,518.67
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,750.85,562.94
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,794.09,591.73
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,815.85,603.75
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,834.91,614.02
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,845.05,618.93
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,852.18,621.95
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,839.82,610.81
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,825.02,598.33
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,811.28,588.13
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,795.1,576.33
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,770.7,558.24
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,744.42,538.9
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,714.56,517.89
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,683.52,495.93
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,652.14,473.8
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,620.38,451.06
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,582.36,423.65
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,544.5,395.87
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,471.85,343.01
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,415.1,302.15
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,411.18,296.64
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,392.59,277.86
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,345.6,241.39
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,302.03,207.99
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,251.78,165.07
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,185.62,113.0
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,139.86,89.14
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,112.63,86.4
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,112.48,86.75
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,112.81,87.48
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,108.71,84.43
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,104.29,81.11
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,99.38,77.52
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,94.2,73.66
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,86.37,67.35
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,78.18,60.61
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,68.44,52.5
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,59.37,44.7
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,45.24,32.35
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,30.84,19.4
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,15.83,0.52
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,53.94,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,156.07,111.76
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,262.95,208.0
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,361.2,291.03
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,450.99,364.26
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,554.11,443.77
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,621.9,493.15
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,690.35,541.23
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,751.51,582.41
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,812.25,622.11
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,852.32,647.27
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,890.45,670.83
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,915.8,684.35
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,944.67,700.22
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,962.28,709.59
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,976.72,716.99
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,983.64,718.45
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,974.2,709.39
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,971.44,706.13
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,965.24,700.72
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,952.2,689.94
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,935.8,677.19
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,914.26,662.27
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,889.55,645.38
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,812.44,589.6
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,717.55,518.54
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,748.52,544.82
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,752.18,550.99
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,710.46,519.64
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,667.54,487.22
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,622.39,453.59
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,576.08,418.28
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,480.52,347.13
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,422.77,305.29
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,405.12,288.59
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,376.25,258.1
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,324.06,219.45
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,302.81,206.84
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,263.56,177.68
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,239.72,162.66
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,180.39,123.51
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,142.08,109.59
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,145.98,113.3
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,158.48,123.92
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,148.24,116.06
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,137.43,107.73
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,122.54,96.18
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,106.74,83.7
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,94.88,74.29
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,82.56,64.28
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,70.03,53.84
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,57.11,42.81
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,43.42,30.78
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,29.42,18.19
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.09,0.7
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,46.94,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,141.28,100.38
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,229.52,181.61
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,341.78,275.36
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,222.06,179.58
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,98.08,75.27
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,109.68,84.71
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,121.38,93.89
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,122.37,94.09
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,124.05,94.82
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,185.94,144.02
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,268.91,208.11
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,308.69,237.44
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,347.84,265.82
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,332.64,252.42
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,317.89,239.67
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,372.07,278.99
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,424.86,316.17
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,449.84,333.34
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,473.7,349.69
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,472.86,347.45
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,471.68,345.14
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,561.76,409.62
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,630.85,457.97
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,583.1,422.68
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,537.19,389.18
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,485.69,352.99
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,443.16,322.72
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,471.11,343.29
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,491.28,357.82
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,451.7,329.34
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,422.0,307.98
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,459.28,334.58
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,480.21,343.99
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,429.26,302.44
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,378.11,259.95
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,325.43,215.36
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,273.09,171.45
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,220.88,129.84
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,159.95,86.56
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,109.36,60.99
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,77.8,58.0
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,77.54,58.1
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,77.18,58.13
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,76.27,57.59
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,68.69,51.55
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,66.66,50.18
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,64.52,48.69
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,61.03,46.03
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,57.43,43.18
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,52.39,38.98
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,47.24,34.5
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,37.15,25.55
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.51,17.5
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.37,0.81
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,30.0,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,91.19,62.58
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,188.1,147.4
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,273.72,219.99
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,289.82,233.97
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,305.62,246.51
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,366.66,294.5
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,428.7,341.69
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,587.24,462.68
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,731.38,566.61
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,785.81,602.98
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,829.38,631.68
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,871.48,657.81
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,911.16,682.01
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,931.69,692.44
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,949.23,701.08
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,957.35,704.11
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,970.15,710.52
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,968.32,708.0
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,963.05,703.46
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,940.5,686.55
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,928.78,677.08
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,908.86,662.92
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,885.73,646.77
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,858.81,627.16
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,828.85,605.61
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,792.51,580.49
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,754.11,553.79
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,713.37,524.06
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,671.18,492.74
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,625.71,458.3
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,579.05,422.24
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,530.21,382.96
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,480.59,342.31
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,429.77,300.63
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,378.7,257.93
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,326.38,214.0
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,274.53,170.88
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,222.49,130.01
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,161.66,87.2
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,110.94,61.49
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,78.43,58.22
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,78.21,58.37
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,77.89,58.44
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,76.35,57.39
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,68.15,50.87
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,66.09,49.48
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,63.91,47.96
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,60.06,45.0
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,56.05,41.82
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,50.92,37.57
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,45.68,33.03
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,37.62,25.9
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.85,16.99
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.01,1.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,54.17,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,157.13,111.84
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,265.04,209.78
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,364.8,294.34
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,455.89,368.8
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,560.3,449.48
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,628.22,499.03
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,696.77,547.2
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,757.99,588.53
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,818.77,628.39
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,859.61,653.13
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,892.56,672.11
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,924.7,690.57
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,954.19,707.08
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,972.02,716.91
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,986.64,724.77
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,981.2,718.31
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,985.41,718.56
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,982.29,713.81
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,975.69,706.99
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,963.64,697.04
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,948.16,685.03
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,926.52,670.26
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,901.64,653.45
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,871.48,633.17
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,838.47,611.0
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,802.07,586.49
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,763.51,560.41
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,721.06,528.64
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,677.24,495.36
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,631.11,460.68
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,583.75,424.3
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,534.41,385.59
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,484.22,345.24
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,432.21,302.6
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,379.94,258.88
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,327.35,214.71
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,275.74,171.79
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,223.62,130.72
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,162.68,87.65
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,111.53,61.47
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,77.89,57.8
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,77.32,57.66
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,76.61,57.4
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,75.68,56.85
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,68.15,50.87
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,66.09,49.48
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,63.9,47.96
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,61.1,45.78
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,58.25,43.48
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,52.82,39.09
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,47.25,34.36
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,37.19,25.55
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.54,17.58
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.38,1.49
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,69.6,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,205.7,147.65
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,301.62,239.36
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,406.81,327.72
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,507.76,408.18
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,610.02,486.02
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,675.69,532.98
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,741.88,578.49
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,799.75,616.63
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,852.16,649.88
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,890.76,672.62
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,927.14,693.51
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,956.73,709.57
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,971.68,715.8
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,987.81,724.13
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,1000.71,730.4
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,1007.47,731.67
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,1010.81,730.89
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,1006.17,724.82
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,997.99,716.71
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,984.75,705.87
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,968.02,692.98
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,945.04,677.31
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,918.8,659.64
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,888.06,637.8
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,854.37,614.14
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,816.38,588.68
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,776.15,561.67
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,732.66,531.3
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,687.65,498.62
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,640.17,463.49
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,591.35,426.55
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,540.56,386.44
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,488.89,344.77
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,435.25,301.42
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,381.3,256.88
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,327.01,211.58
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,273.02,166.86
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,218.82,124.36
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,165.62,87.44
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,112.94,60.71
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,76.76,56.6
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,75.51,55.92
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,74.09,55.08
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,62.91,46.15
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,61.3,45.02
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,59.49,43.81
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,57.62,42.52
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,54.4,40.08
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,46.94,34.0
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,42.9,30.74
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,38.82,27.27
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,32.48,21.63
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,26.07,15.61
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.81,0.96
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,62.27,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,190.25,134.93
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,283.7,223.9
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,386.16,309.92
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,468.93,376.39
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,564.44,449.18
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,632.65,497.67
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,701.55,544.53
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,612.72,475.88
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,500.78,387.81
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,696.65,533.25
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,888.88,661.24
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,912.72,670.87
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,940.99,684.77
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,959.71,692.48
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,975.26,698.0
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,984.2,698.49
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,989.75,696.88
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,974.02,683.58
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,968.44,676.84
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,957.97,665.69
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,944.07,652.59
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,923.04,640.3
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,898.79,626.1
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,867.85,607.26
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,834.18,586.53
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,798.63,565.48
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,760.99,542.18
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,720.34,515.31
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,678.33,486.65
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,632.75,454.28
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,586.03,420.14
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,537.68,382.97
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,488.47,344.15
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,437.16,303.33
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,385.71,261.43
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,333.59,218.63
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,274.78,171.14
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,221.98,129.74
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,170.55,93.81
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,120.62,68.2
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,86.7,64.79
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,86.2,64.76
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,77.71,58.22
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,77.86,58.57
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,78.03,58.93
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,73.36,55.43
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,68.35,51.61
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,67.95,51.57
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,67.79,51.66
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,59.05,44.41
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.8,38.2
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.3,29.0
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.59,19.31
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.46,2.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,46.6,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,138.71,97.23
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,226.87,178.91
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,338.3,270.75
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,421.44,338.08
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,509.35,406.04
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,576.05,454.25
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,653.25,508.14
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,713.24,547.96
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,772.68,586.3
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,815.61,612.45
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,856.76,636.91
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,890.14,654.9
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,921.11,671.08
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,711.57,525.45
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,439.46,326.62
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,462.05,342.78
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,483.73,356.52
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,611.25,447.28
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,732.57,529.85
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,729.69,526.4
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,724.91,522.77
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,824.19,595.66
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,891.73,642.74
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,745.71,539.47
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,590.9,426.55
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,555.17,402.12
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,520.72,377.74
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,565.57,411.1
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,600.79,436.21
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,408.21,299.21
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,249.44,183.03
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,372.58,274.1
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,482.51,347.0
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,414.78,296.73
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,377.91,272.77
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,347.7,248.9
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,316.34,223.98
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,287.31,204.69
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,252.62,182.53
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,164.34,110.58
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,82.91,62.54
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,82.59,62.56
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,82.16,62.41
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,72.68,54.82
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,70.43,53.17
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,68.5,51.89
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,66.45,50.49
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,62.39,47.35
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,58.13,43.95
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,52.72,39.44
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,47.17,34.62
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,38.77,27.16
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.59,17.88
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.39,2.3
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,65.63,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,195.25,138.34
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,287.17,227.13
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,387.62,310.91
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,475.7,380.09
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,563.2,445.34
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,628.78,491.93
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,695.05,537.19
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,749.62,572.6
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,803.55,606.6
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,843.83,629.7
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,876.61,647.37
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,736.48,547.75
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,544.53,406.13
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,520.76,387.64
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,495.54,367.15
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,760.67,557.81
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,967.12,689.11
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,775.01,558.04
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,513.95,372.42
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,765.06,552.14
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,934.5,659.74
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,831.59,588.97
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,702.67,498.07
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,785.82,559.17
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,830.71,589.58
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,794.53,565.75
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,756.25,541.17
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,624.74,446.31
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,504.52,358.66
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,510.34,363.44
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,503.47,358.33
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,498.98,355.22
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,483.46,340.37
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,432.26,299.42
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,380.78,257.38
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,329.45,215.29
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,272.56,169.6
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,238.55,153.99
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,258.46,181.83
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,166.67,109.7
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,84.05,62.37
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,83.79,62.57
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,75.8,56.44
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,75.01,56.01
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,74.13,55.51
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,72.02,54.11
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,69.79,52.59
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,66.56,50.2
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,63.24,47.64
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,57.26,42.82
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,49.08,35.92
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.94,27.89
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.67,19.41
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.48,3.03
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,56.44,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,176.44,123.57
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,269.3,212.82
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,370.18,297.57
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,452.12,363.83
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,546.56,436.07
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,614.64,485.09
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,683.5,532.65
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,739.51,568.33
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,794.87,602.32
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,836.91,626.4
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,877.11,648.59
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,907.2,663.5
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,928.63,672.48
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,947.95,680.51
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,964.16,686.49
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,972.98,687.83
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,978.44,687.2
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,976.87,684.36
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,958.38,671.28
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,947.74,662.66
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,933.74,652.02
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,913.12,639.31
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,889.33,624.67
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,862.6,607.39
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,832.82,588.11
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,797.02,565.63
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,759.08,541.52
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,717.34,512.98
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,674.34,482.89
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,538.42,385.4
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,437.74,312.27
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,458.6,327.06
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,464.6,329.46
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,425.03,297.23
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,382.93,258.87
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,330.28,215.34
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,277.52,171.89
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,225.42,130.83
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,174.32,95.01
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,113.29,60.75
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,75.94,55.68
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,75.61,55.74
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,75.17,55.69
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,73.53,54.57
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,71.75,53.33
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,63.72,47.07
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,61.78,45.76
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,58.22,43.07
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,54.52,40.17
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,49.72,36.32
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,44.82,32.19
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,37.14,25.44
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,29.29,18.22
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.03,2.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
