Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,64.77,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,191.75,134.16
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,287.31,227.45
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,390.57,314.42
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,480.68,386.7
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,570.11,455.28
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,636.42,503.27
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,703.46,549.85
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,757.1,584.0
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,810.01,616.48
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,850.49,640.42
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,883.41,658.8
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,913.15,675.1
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,940.2,689.48
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,958.73,699.6
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,974.11,707.8
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,982.56,710.19
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,974.6,702.15
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,971.77,698.09
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,965.54,691.96
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,954.42,682.85
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,939.89,671.72
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,919.21,658.09
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,895.31,642.45
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,868.35,623.56
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,838.31,602.7
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,801.87,578.81
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,763.27,553.34
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,721.82,524.19
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,678.9,493.14
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,633.27,459.32
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,586.36,423.75
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,536.89,385.51
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,486.6,345.61
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,435.06,303.68
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,383.22,260.61
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,331.47,217.49
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,281.29,176.05
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,239.39,152.94
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,248.67,171.83
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,166.09,108.04
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,82.33,61.07
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,109.77,83.55
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,155.2,120.43
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,111.96,85.98
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,72.26,53.98
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,70.07,52.53
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,67.75,50.92
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,64.44,48.45
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,61.02,45.8
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,55.34,41.13
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,49.51,36.12
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.96,26.95
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.02,18.81
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.13,3.09
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,60.87,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,184.22,127.74
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,279.97,221.43
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,382.64,308.07
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,480.11,386.61
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,579.31,462.73
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,645.99,510.94
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,713.36,557.76
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,772.8,597.18
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,826.56,631.42
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,866.5,655.0
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,904.32,676.72
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,935.29,693.77
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,963.62,708.93
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,968.37,708.19
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,981.99,713.58
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,990.09,715.72
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,994.82,715.87
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,991.12,712.21
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,983.94,706.52
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,971.74,696.7
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,956.08,684.81
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,934.21,670.43
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,909.08,653.99
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,877.83,632.25
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,843.75,608.7
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,807.09,584.41
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,768.23,558.54
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,725.84,527.7
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,682.1,495.06
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,636.3,461.18
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,589.2,425.52
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,539.7,387.31
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,489.46,347.49
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,437.58,305.33
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,385.46,262.08
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,332.22,217.59
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,279.32,173.61
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,226.5,131.86
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,174.69,95.28
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,146.99,91.98
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,179.69,138.44
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,122.17,93.37
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,73.94,54.93
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,73.54,54.84
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,66.78,49.51
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,64.66,48.07
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,62.42,46.51
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,60.25,44.96
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,58.1,43.35
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,52.68,38.89
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,47.12,34.12
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,39.11,27.08
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.3,18.24
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.76,2.99
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,58.52,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,178.88,122.67
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,277.04,218.2
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,381.79,305.87
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,480.95,385.1
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,582.14,462.04
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,648.74,509.66
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,716.05,555.97
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,779.39,597.77
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,837.8,634.88
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,737.35,561.4
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,606.03,461.49
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,809.89,607.84
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,964.15,706.93
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,907.73,665.51
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,811.8,595.81
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,752.84,552.23
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,713.18,520.88
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,759.24,553.51
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,819.37,594.25
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,908.34,657.54
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,961.61,690.08
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,854.81,617.27
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,719.72,518.92
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,735.31,531.1
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,750.16,541.69
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,701.74,507.83
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,657.72,476.92
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,635.99,461.8
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,612.89,445.29
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,570.28,415.01
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,530.13,386.2
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,469.84,342.24
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,427.68,311.46
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,412.41,295.96
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,385.2,266.25
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,333.31,222.29
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,282.06,179.21
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,238.17,156.53
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,257.31,185.14
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,228.68,166.32
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,204.62,159.88
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,192.46,150.99
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,179.66,141.5
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,152.6,120.12
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,134.14,105.54
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,121.92,96.11
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,109.08,86.01
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,97.04,76.26
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,84.52,65.94
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,71.77,55.35
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,58.61,44.13
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,45.29,32.52
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,31.67,20.38
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,16.28,4.08
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.83,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,13.18,3.59
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,27.29,16.25
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,43.48,29.96
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,63.27,46.54
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,82.39,62.35
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,103.69,79.79
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,124.84,96.83
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,202.27,159.28
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,266.4,209.58
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,378.61,297.06
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,471.39,367.42
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,513.93,397.2
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,555.59,426.08
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,583.87,445.21
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,610.72,463.24
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,650.53,489.03
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,666.66,498.13
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,744.17,554.31
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,835.42,617.9
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,738.3,545.51
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,643.87,475.19
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,681.36,501.75
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,700.56,514.96
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,572.67,422.65
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,455.0,336.17
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,278.02,206.98
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.32,77.64
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,97.53,70.12
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,87.81,62.52
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,122.26,89.03
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,155.74,114.52
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,132.93,97.15
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,110.63,80.18
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,178.91,132.46
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,242.45,180.43
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,202.06,150.14
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,162.25,120.26
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,140.09,103.63
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,118.38,87.25
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,155.11,115.66
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,187.12,147.21
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,158.48,124.78
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,128.81,101.27
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,124.54,98.15
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,120.14,94.89
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,108.33,85.61
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,96.42,76.13
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,82.64,64.78
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,68.74,53.15
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,55.45,41.94
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,42.03,30.4
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,30.17,19.98
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,18.14,9.34
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,27.71,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,80.41,51.3
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,166.78,129.83
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,239.82,192.24
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,311.18,251.58
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,407.16,327.5
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,379.26,304.08
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,346.2,276.44
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,472.01,373.45
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,604.9,470.57
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,577.13,445.78
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,567.3,434.7
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,760.84,575.68
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,940.35,692.6
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,711.88,531.39
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,411.74,307.97
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,530.61,395.4
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,625.4,461.49
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,614.88,451.1
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,603.41,440.82
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,802.73,584.83
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,940.33,675.5
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,869.07,625.95
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,775.26,557.58
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,778.28,559.95
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,777.37,559.01
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,777.1,563.16
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,755.02,552.01
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,675.39,490.94
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,603.54,435.86
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,597.77,434.2
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,581.58,422.6
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,533.72,385.35
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,485.24,346.8
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,435.15,306.05
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,384.87,264.29
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,327.53,216.98
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,275.62,173.78
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,223.6,132.52
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,172.87,96.29
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,141.88,87.17
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,143.56,110.75
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,142.88,110.74
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,142.03,110.62
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,109.98,85.01
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,72.7,54.78
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,70.56,53.36
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,68.28,51.78
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,65.01,49.33
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,61.63,46.7
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,56.0,42.05
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,48.41,35.54
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.63,27.73
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.71,19.52
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.49,3.72
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,67.6,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,193.94,129.44
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,293.01,230.07
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,402.69,320.78
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,492.42,391.29
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,586.15,461.22
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,651.69,506.73
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,718.0,550.69
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,709.05,540.98
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,683.12,519.97
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,728.65,548.89
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,773.09,575.76
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,774.92,572.01
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,772.15,565.01
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,888.89,642.56
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,972.95,693.29
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,980.42,694.12
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,984.51,693.82
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,981.09,689.04
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,974.22,682.38
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,961.91,672.55
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,946.18,660.82
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,925.21,647.33
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,900.99,631.91
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,870.19,611.15
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,836.6,588.7
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,800.46,565.81
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,762.15,541.37
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,720.66,512.16
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,677.77,481.23
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,632.52,449.28
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,585.99,415.5
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,536.74,378.79
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,486.76,340.41
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,435.7,299.98
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,384.34,258.34
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,332.86,216.39
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,275.7,170.74
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,223.54,129.88
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,172.6,93.98
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,122.8,67.36
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,83.87,61.71
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,83.3,61.61
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,82.58,61.38
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,73.95,54.64
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,72.72,53.86
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,87.22,65.99
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,100.04,76.81
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,89.42,68.51
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,78.22,59.59
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,67.37,50.84
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,57.54,42.66
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,44.46,31.48
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,31.1,19.75
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,15.95,4.01
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,44.61,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,128.24,82.75
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,235.98,184.25
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,328.16,261.84
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,407.3,325.78
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,490.56,389.93
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,556.85,437.84
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,624.73,484.44
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,680.6,519.25
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,746.8,559.42
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,791.17,584.01
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,833.81,606.51
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,866.7,622.35
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,897.14,636.14
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,919.16,647.78
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,938.24,657.73
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,948.16,661.56
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,954.84,663.62
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,733.59,519.27
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,466.18,333.52
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,472.69,339.19
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,478.57,342.71
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,605.61,431.27
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,719.96,507.72
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,679.65,479.47
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,633.96,448.64
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,642.03,454.71
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,640.83,454.16
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,644.53,457.39
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,638.86,453.89
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,433.99,312.74
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,261.27,189.16
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,167.15,120.74
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,72.63,50.0
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,75.9,52.73
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,79.16,55.4
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,163.46,119.09
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,239.55,175.35
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,230.77,168.78
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,232.14,170.12
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,224.08,164.31
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,214.17,166.52
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,199.83,156.02
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,184.99,145.03
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,166.86,131.01
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,148.11,116.35
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,132.66,104.43
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,116.82,92.0
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,102.14,80.31
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,89.76,70.31
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,74.2,57.38
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,58.55,44.08
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,42.49,30.19
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,26.24,15.95
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,13.19,2.43
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,60.51,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,176.97,114.08
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,275.19,215.8
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,376.09,301.2
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,465.5,372.69
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,554.55,440.41
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,621.57,488.51
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,689.42,535.17
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,744.97,571.32
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,799.91,605.94
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,840.9,630.1
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,874.16,648.69
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,741.4,553.57
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,556.81,416.71
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,782.75,580.76
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,968.09,701.42
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,852.54,620.21
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,712.01,518.08
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,863.89,626.92
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,963.48,691.39
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,952.67,681.68
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,938.46,670.91
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,918.1,657.66
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,894.54,642.41
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,867.52,623.66
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,837.47,602.98
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,801.79,579.49
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,763.92,554.46
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,722.47,524.44
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,679.66,492.76
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,634.19,459.37
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,587.52,424.29
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,500.62,359.58
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,448.84,321.51
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,427.08,301.88
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,386.87,264.11
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,335.88,221.91
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,280.41,176.97
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,228.82,136.35
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,178.6,100.62
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,129.36,73.68
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,90.44,67.86
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,121.02,92.88
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,185.57,145.04
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,120.83,93.44
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,78.96,59.69
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,76.77,58.28
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,74.44,56.69
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,70.72,53.78
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,66.85,50.67
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,58.4,43.79
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,51.14,37.68
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,41.4,29.14
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.45,20.13
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.87,4.04
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,55.01,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,165.96,104.47
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,263.67,205.17
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,362.88,287.88
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,445.61,353.31
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,541.16,424.43
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,609.43,473.09
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,678.55,520.51
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,733.95,556.69
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,788.69,591.47
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,641.09,484.86
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,447.64,339.56
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,702.14,526.91
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,922.02,671.41
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,942.24,680.55
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,959.37,689.65
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,851.42,615.37
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,719.05,520.01
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,616.88,448.49
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,535.94,389.54
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,516.11,374.88
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,514.53,372.45
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,742.15,536.75
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,890.9,636.82
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,729.76,523.31
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,548.66,392.17
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,632.55,453.07
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,698.75,498.99
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,633.81,452.29
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,573.06,408.97
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,545.3,389.7
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,517.58,369.95
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,515.57,368.5
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,491.62,348.08
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,441.12,307.55
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,390.41,266.01
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,337.82,222.41
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,284.81,178.48
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,224.35,130.88
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,172.68,93.92
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,158.84,101.21
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,187.89,144.2
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,128.99,98.37
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,78.89,58.68
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,77.77,58.15
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,69.82,51.99
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,67.51,50.41
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,65.06,48.69
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,61.64,46.01
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,58.08,43.15
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,53.07,39.14
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,47.94,34.83
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,39.56,27.47
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.38,18.34
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.78,3.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,64.66,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,185.1,114.85
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,287.89,224.17
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,396.54,314.17
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,481.94,381.34
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,570.86,447.73
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,638.99,495.82
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,707.94,542.47
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,762.87,576.88
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,817.04,609.71
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,858.44,633.92
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,892.0,652.65
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,922.8,669.41
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,950.88,684.29
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,969.8,694.19
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,985.54,702.24
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,994.76,705.41
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,987.42,698.41
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,985.31,696.43
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,979.75,692.36
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,968.73,683.63
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,954.27,672.92
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,933.13,659.47
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,908.75,644.04
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,878.12,623.33
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,844.69,600.86
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,741.48,528.63
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,636.56,452.62
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,671.26,480.79
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,685.68,492.53
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,640.24,459.38
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,593.61,424.86
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,544.79,387.94
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,495.16,349.32
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,443.75,308.26
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,392.12,266.05
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,339.4,222.54
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,287.11,179.49
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,226.26,132.06
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,174.14,95.02
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,154.32,97.02
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,182.59,140.11
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,126.95,96.76
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,81.51,60.81
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,73.26,54.36
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,72.27,53.77
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,70.08,52.3
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,67.74,50.69
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,64.43,48.22
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,60.99,45.58
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,55.32,41.02
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,49.48,36.12
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,39.0,27.01
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.04,18.88
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.13,3.52
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
