Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,34.36,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,106.34,62.24
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,203.7,158.46
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,316.49,252.8
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,404.15,325.07
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,497.28,398.74
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,566.19,450.0
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,636.97,500.69
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,708.64,550.36
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,771.66,592.35
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,816.06,620.07
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,858.72,646.17
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,894.04,665.52
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,926.99,683.0
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,940.93,689.05
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,959.09,698.1
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,970.72,702.88
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,978.98,705.61
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,977.84,703.56
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,973.22,699.47
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,949.95,682.25
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,937.3,672.22
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,917.48,658.7
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,894.46,643.2
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,866.18,623.21
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,835.05,601.41
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,800.07,578.1
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,762.93,553.0
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,722.28,523.02
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,680.29,491.62
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,635.41,458.53
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,589.39,423.84
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,541.12,386.81
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,492.04,348.16
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,441.27,307.22
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,390.28,265.24
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,338.52,222.32
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,280.11,174.78
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,227.45,133.34
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,176.07,96.85
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,126.37,69.92
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,86.93,64.25
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,86.47,64.24
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,77.97,57.74
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,77.86,57.87
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,77.74,57.99
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,75.81,56.76
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,73.77,55.43
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,70.35,52.91
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,66.82,50.21
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,59.04,43.95
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,52.5,38.48
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.75,29.98
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,32.82,21.03
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.6,4.33
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,6.83,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,13.19,2.4
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,31.38,19.27
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,50.11,35.09
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,78.27,58.72
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,106.03,81.74
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,125.88,97.69
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,145.59,113.16
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,168.81,131.18
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,209.49,162.6
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,349.69,273.06
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,471.28,365.55
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,533.38,409.76
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,617.66,468.68
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,569.23,430.25
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,541.06,406.66
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,528.57,394.84
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,515.29,382.57
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,582.37,430.28
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,646.76,474.74
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,715.72,522.25
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,762.54,553.88
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,745.23,539.93
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,726.41,525.34
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,793.35,575.34
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,821.71,596.32
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,786.66,571.89
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,749.59,545.76
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,709.54,515.63
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,674.3,488.26
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,628.9,454.43
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,582.46,419.21
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,533.42,381.5
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,483.7,342.37
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,432.92,301.48
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,382.08,259.77
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,330.1,216.8
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,278.59,174.37
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,227.32,133.86
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,177.35,98.32
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,127.24,70.76
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,86.62,63.71
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,86.52,63.99
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,78.32,57.76
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,76.2,56.26
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,73.83,54.56
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,71.75,53.21
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,69.54,51.72
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,65.29,48.52
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,60.82,45.04
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,55.57,40.78
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,48.41,34.74
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,39.27,26.84
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,29.97,18.52
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.12,3.3
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.97,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,11.53,1.14
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,30.86,18.78
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,51.77,36.42
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,84.63,64.06
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,129.69,101.25
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,160.71,126.52
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,191.48,151.13
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,313.36,249.07
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,419.45,331.6
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,513.2,401.48
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,586.79,454.87
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,750.84,576.49
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,906.73,683.8
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,824.85,621.35
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,724.55,543.71
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,786.37,585.96
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,826.42,612.21
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,904.31,667.09
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,961.38,702.68
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,953.32,694.27
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,941.73,684.06
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,909.57,660.35
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,887.7,643.75
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,870.1,630.11
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,837.21,606.35
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,747.76,540.6
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,662.97,477.09
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,640.51,460.43
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,616.76,442.42
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,568.22,407.22
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,523.46,374.67
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,512.68,366.27
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,493.08,347.95
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,442.39,307.09
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,391.47,265.3
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,334.23,225.28
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,322.64,222.24
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,259.18,166.25
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,183.68,102.68
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,143.51,85.29
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,132.77,99.75
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,142.86,108.19
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,162.23,124.0
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,126.46,96.3
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,96.75,73.04
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,95.27,72.3
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,93.62,71.37
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,85.93,65.46
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.87,59.11
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,67.58,50.84
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,56.89,41.95
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,45.85,32.4
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,33.16,21.19
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.04,4.41
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,12.64,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,31.67,12.55
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,104.96,78.52
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,163.71,129.3
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,223.53,179.93
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,303.35,244.92
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,279.05,223.89
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,268.05,212.77
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,424.8,337.37
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,568.34,446.84
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,659.47,511.75
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,728.88,559.9
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,848.16,642.46
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,950.04,709.08
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,968.18,717.36
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,970.66,715.65
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,980.58,719.17
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,987.21,720.57
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,984.5,715.96
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,978.31,709.28
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,967.58,699.79
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,953.37,688.22
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,932.48,673.52
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,908.3,656.79
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,877.08,634.4
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,843.06,610.24
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,806.88,585.68
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,768.45,559.55
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,727.07,529.08
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,684.14,496.63
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,638.48,462.7
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,591.51,427.02
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,542.48,388.16
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,492.5,347.76
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,440.38,305.59
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,387.94,262.3
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,333.43,222.52
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,311.64,209.76
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,267.95,173.7
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,213.76,132.01
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,181.38,118.55
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,175.76,133.84
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,163.12,124.6
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,139.88,106.88
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,104.79,79.23
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,71.02,52.29
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,63.05,46.13
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,61.09,44.81
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,58.18,42.66
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,55.19,40.38
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,50.43,36.59
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,45.57,32.53
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,38.33,26.18
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.37,18.11
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.77,2.98
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,34.07,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,102.75,51.29
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,203.65,157.81
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,319.53,256.23
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,412.97,334.36
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,513.04,413.82
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,590.63,472.63
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,662.51,524.99
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,725.16,568.82
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,787.57,611.28
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,830.63,638.68
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,871.92,664.43
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,899.34,680.39
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,930.63,699.01
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,950.18,708.91
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,966.62,716.76
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,976.97,720.86
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,971.03,714.14
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,970.31,710.65
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,966.14,704.98
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,956.03,695.83
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,942.49,684.58
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,922.73,670.51
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,899.71,654.39
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,871.78,633.97
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,840.89,611.66
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,805.64,587.51
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,768.09,561.75
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,727.12,531.24
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,684.54,498.81
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,639.22,464.73
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,592.55,428.94
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,543.26,389.7
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,493.07,348.99
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,441.54,307.13
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,389.62,264.1
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,336.74,220.1
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,284.89,177.24
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,232.52,135.9
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,171.46,92.21
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,120.62,64.76
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,80.48,58.88
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,80.05,58.86
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,79.5,58.75
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,72.89,53.62
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,73.46,54.29
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,71.32,52.88
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,69.05,51.35
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,66.83,49.81
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,64.63,48.21
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,57.42,42.41
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,51.17,37.19
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,42.06,29.26
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,32.84,20.89
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.61,3.92
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,9.29,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,20.17,4.75
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,93.63,68.93
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,148.37,116.1
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,204.54,163.58
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,262.56,211.46
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,347.38,278.97
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,416.64,332.64
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,617.57,487.78
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,814.37,628.68
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,855.67,653.8
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,894.94,677.78
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,927.13,696.54
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,956.71,713.39
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,962.52,713.73
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,977.23,720.35
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,984.92,722.31
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,989.26,722.19
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,986.65,717.33
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,980.54,710.37
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,968.94,700.28
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,953.86,688.09
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,933.0,673.41
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,908.85,656.67
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,877.24,633.96
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,842.84,609.49
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,807.12,585.2
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,769.11,559.33
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,726.74,527.85
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,683.03,494.68
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,637.63,460.83
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,590.97,425.32
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,541.8,386.47
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,492.01,346.37
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,440.37,305.46
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,388.48,263.31
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,336.14,219.78
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,284.39,176.98
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,232.05,135.47
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,171.09,91.78
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,120.36,64.48
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,80.39,58.54
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,80.3,58.79
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,80.11,58.97
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,72.86,53.48
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,72.81,53.76
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,70.65,52.34
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,68.36,50.78
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,65.08,48.36
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,61.69,45.77
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,56.46,41.52
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,49.16,35.35
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.37,27.73
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.46,19.67
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,15.88,3.32
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,33.28,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,99.6,43.38
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,222.65,171.15
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,325.96,259.5
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,419.07,336.78
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,518.69,415.21
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,429.79,344.27
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,330.67,262.74
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,285.04,224.07
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,216.41,167.16
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,242.59,186.61
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,268.37,205.3
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,632.11,485.33
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,941.57,699.29
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,815.59,606.96
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,661.88,490.97
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,848.3,625.64
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,982.17,712.35
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,980.48,707.26
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,975.31,700.93
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,965.11,691.9
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,951.44,680.81
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,931.08,666.61
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,907.42,650.39
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,877.95,629.43
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,845.58,606.68
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,810.12,583.16
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,772.32,557.98
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,730.69,527.72
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,687.46,495.42
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,641.49,461.61
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,594.19,426.05
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,544.65,387.98
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,494.23,348.25
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,442.17,306.33
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,389.78,263.23
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,336.74,219.27
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,284.48,176.18
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,231.55,134.28
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,179.59,97.43
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,118.17,62.42
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,77.65,56.35
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,77.42,56.49
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,77.08,56.53
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,76.83,56.54
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,69.84,51.11
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,67.87,49.83
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,65.79,48.44
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,63.43,46.78
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,61.07,45.04
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,55.78,40.86
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,50.37,36.36
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,40.05,27.53
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.48,19.78
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,15.89,3.19
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,32.94,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,98.88,39.44
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,203.06,156.47
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,319.91,255.38
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,409.26,329.66
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,504.56,404.99
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,586.67,466.5
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,664.79,522.48
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,733.56,569.55
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,802.44,615.16
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,586.8,453.81
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,300.82,230.38
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,323.35,246.29
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,345.38,260.8
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,482.29,361.93
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,596.15,442.65
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,602.42,443.88
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,607.22,444.65
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,819.03,597.12
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,969.74,696.36
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,867.9,623.91
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,728.59,522.3
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,694.63,498.18
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,649.21,465.89
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,666.43,476.55
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,669.38,477.32
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,552.78,395.61
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,447.69,320.83
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,523.1,374.44
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,581.27,413.79
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,569.23,405.03
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,546.24,388.5
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,516.75,366.62
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,485.53,342.89
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,445.77,312.51
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,405.08,280.79
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,356.47,244.21
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,323.46,219.3
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,250.32,158.13
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,177.83,98.8
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,142.71,86.0
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,139.06,105.36
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,159.4,121.91
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,166.56,128.17
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,147.91,113.83
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,120.64,92.48
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,99.96,76.32
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,77.87,58.74
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,74.67,56.32
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,69.26,51.99
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,61.95,46.15
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,54.46,39.91
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.08,30.91
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,33.88,21.69
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,17.4,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,15.76,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,38.82,10.32
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,152.26,115.24
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,236.77,187.82
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,316.63,254.61
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,401.39,323.11
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,277.88,222.77
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,131.06,100.86
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,188.35,146.53
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,231.49,179.89
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,239.24,184.45
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,246.74,188.82
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,314.54,240.12
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,381.8,289.57
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,501.05,377.61
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,597.35,446.61
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,656.57,485.81
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,691.95,508.35
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,827.51,604.59
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,945.18,682.59
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,930.62,669.93
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,921.28,661.79
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,903.32,649.47
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,882.13,635.17
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,764.6,550.06
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,634.6,454.55
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,606.93,435.44
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,579.45,415.91
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,587.2,421.07
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,589.71,422.06
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,529.48,379.24
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,482.66,345.77
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,494.38,354.49
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,487.1,345.73
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,436.45,305.0
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,385.83,263.57
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,334.62,221.32
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,284.37,180.03
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,233.68,140.01
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,184.37,105.01
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,128.8,73.57
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,93.48,69.44
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,93.35,69.73
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,93.06,69.88
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,95.65,72.21
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,98.51,74.8
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,94.59,72.06
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,90.54,69.17
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,87.63,67.15
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,84.71,65.02
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,76.32,58.32
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,65.24,49.07
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,50.53,36.38
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,35.97,23.45
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,18.74,4.28
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.35,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,27.37,4.1
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,125.41,93.79
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,220.49,174.75
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,310.92,251.02
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,408.38,330.72
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,500.51,402.6
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,577.27,460.74
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,647.69,511.22
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,719.48,560.6
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,650.87,504.84
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,551.91,425.69
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,731.58,560.27
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,904.2,680.4
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,928.27,693.15
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,949.38,704.54
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,962.79,711.0
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,965.31,710.22
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,967.0,708.59
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,965.19,704.75
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,956.87,696.98
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,945.03,687.03
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,926.43,673.68
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,904.49,658.21
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,873.86,635.84
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,840.51,611.76
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,805.73,587.26
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,768.68,560.53
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,727.31,529.3
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,684.72,496.88
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,639.67,463.16
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,593.71,428.14
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,545.38,390.78
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,496.68,352.29
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,446.14,311.67
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,395.76,270.41
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,344.15,227.78
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,292.82,185.59
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,234.12,140.15
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,183.9,104.77
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,134.78,78.05
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,97.71,72.57
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,97.75,73.0
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,97.65,73.31
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,97.27,73.26
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,96.8,73.17
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,93.37,70.82
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,89.57,68.14
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,84.73,64.54
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,79.75,60.7
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,71.0,53.69
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,62.93,46.96
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,49.74,35.56
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,36.7,23.89
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,19.1,4.08
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
