Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,22.97,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,64.87,13.91
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,182.21,138.9
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,296.99,237.18
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,394.98,319.56
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,500.07,404.16
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,398.91,321.98
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,286.87,228.71
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,304.57,241.12
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,300.7,236.38
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,607.95,477.04
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,875.17,668.65
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,903.05,682.15
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,935.5,699.77
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,955.21,709.66
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,971.77,717.5
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,982.23,721.32
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,976.13,714.2
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,974.93,710.35
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,970.28,704.36
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,960.16,695.22
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,946.6,684.01
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,926.34,669.67
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,902.82,653.3
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,876.17,633.84
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,846.39,612.4
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,810.12,587.7
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,771.56,561.42
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,730.61,531.21
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,687.88,498.86
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,641.4,464.16
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,593.66,427.78
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,543.7,389.07
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,492.75,348.6
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,440.4,306.05
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,387.7,262.37
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,333.92,217.44
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,280.32,172.91
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,226.47,130.13
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,173.59,92.64
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,122.04,65.57
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,71.9,51.81
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,71.7,51.95
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,71.41,52.01
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,71.54,52.43
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,71.72,52.89
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,63.69,46.67
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,61.76,45.37
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,59.57,43.82
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,57.38,42.2
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,52.34,38.09
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,47.19,33.7
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.56,25.37
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.29,17.82
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.76,1.52
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,36.75,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,102.75,18.17
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,234.78,178.78
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,345.19,274.66
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,449.86,360.67
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,558.44,445.59
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,628.46,497.79
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,699.64,548.78
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,761.54,590.24
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,818.81,627.07
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,860.04,652.76
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,899.22,676.68
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,930.57,694.93
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,947.67,703.41
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,965.39,711.84
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,979.94,718.19
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,987.97,720.62
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,992.59,720.96
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,990.16,716.81
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,984.19,710.54
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,972.21,700.49
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,956.73,688.32
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,935.88,673.94
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,911.71,657.45
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,876.74,632.48
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,838.98,605.75
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,803.92,582.11
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,766.58,556.84
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,725.19,526.02
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,682.39,493.75
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,637.25,460.16
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,590.9,424.93
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,541.84,386.94
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,492.08,347.48
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,440.72,305.9
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,389.13,263.32
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,331.55,216.33
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,280.57,174.5
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,228.13,133.47
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,176.97,97.55
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,127.69,71.64
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,91.82,67.61
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,82.89,60.87
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,82.68,61.05
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,83.44,61.88
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,84.26,62.78
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,81.96,61.29
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,79.5,59.65
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,75.56,56.76
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,71.97,54.04
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,64.36,47.96
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.56,41.46
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,45.5,31.89
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,34.43,21.9
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,17.7,2.51
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,47.28,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,135.99,15.07
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,261.79,200.0
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,384.17,306.18
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,476.58,381.92
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,573.52,457.6
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,643.48,509.58
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,714.57,560.26
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,768.98,596.09
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,817.41,626.58
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,860.01,652.67
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,900.59,676.83
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,930.29,692.1
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,957.18,705.35
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,975.65,713.64
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,978.5,711.71
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,985.95,713.06
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,989.94,712.26
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,987.78,707.72
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,982.12,701.24
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,970.03,691.05
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,954.45,678.83
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,934.03,665.02
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,910.29,649.17
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,880.74,628.28
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,848.28,605.58
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,811.54,581.33
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,772.55,555.49
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,730.64,525.15
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,687.25,493.02
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,641.11,459.43
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,593.74,424.12
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,543.76,386.01
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,493.13,346.39
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,441.58,305.06
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,389.7,262.56
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,336.67,218.78
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,284.2,175.68
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,231.19,134.29
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,169.63,90.81
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,118.19,63.73
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,80.64,58.75
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,80.53,58.99
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,80.34,59.16
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,72.47,53.17
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,71.75,52.91
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,69.87,51.71
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,67.89,50.4
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,65.28,48.53
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,62.65,46.56
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,57.03,41.98
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,49.17,35.33
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.97,27.34
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,30.66,18.86
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.49,1.04
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,22.37,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,160.59,119.98
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,267.6,212.85
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,382.27,307.52
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,488.88,392.68
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,562.53,448.28
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,646.87,509.57
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,584.17,458.24
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,498.71,388.85
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,685.92,528.67
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,869.63,653.95
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,901.4,669.83
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,930.55,684.65
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,951.77,694.99
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,962.76,698.63
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,971.52,700.98
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,976.81,701.21
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,976.45,697.41
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,972.58,691.53
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,959.91,680.2
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,943.84,666.95
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,924.37,651.73
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,901.61,634.6
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,870.6,612.66
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,836.95,589.19
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,801.57,565.68
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,764.0,540.19
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,722.24,511.44
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,679.39,481.42
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,634.08,449.45
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,587.97,416.04
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,540.04,379.63
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,491.86,342.19
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,441.85,303.31
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,392.09,263.72
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,335.98,219.39
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,286.45,179.96
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,236.32,141.77
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,187.93,108.5
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,140.34,83.23
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,106.62,78.86
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,106.8,79.44
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,106.84,79.91
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,105.61,79.21
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,103.19,77.58
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,99.17,74.82
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,94.93,71.84
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,88.67,67.14
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,82.16,62.11
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,74.41,55.98
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,63.92,47.3
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,49.19,34.8
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,34.56,21.92
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,17.94,1.49
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,28.11,16.0
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,47.94,33.06
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,81.37,61.22
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,126.76,98.72
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,159.25,125.04
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,191.66,150.67
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,302.94,239.0
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,398.19,311.96
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,644.66,498.06
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,869.57,652.14
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,904.91,669.78
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,931.91,682.99
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,812.99,598.45
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,666.75,490.01
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,847.72,616.83
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,990.07,705.29
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,975.98,692.11
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,971.78,686.67
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,961.63,677.9
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,948.02,667.15
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,859.75,607.85
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,740.71,523.79
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,809.89,573.84
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,838.8,593.81
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,803.81,570.95
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,766.59,546.49
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,725.02,516.84
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,682.12,485.75
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,637.02,453.32
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,590.81,419.27
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,542.26,382.75
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,493.03,344.69
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,439.47,302.58
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,387.07,260.26
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,333.27,216.33
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,279.77,172.74
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,226.4,131.4
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,174.32,95.23
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,123.5,68.75
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,87.81,64.39
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,87.37,64.4
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,78.79,57.91
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,77.83,57.36
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,76.76,56.72
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,74.43,55.18
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,71.96,53.5
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,68.48,50.94
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,64.88,48.19
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,56.75,41.65
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.77,35.81
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.92,27.27
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.91,18.17
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,29.59,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,83.34,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,218.73,163.87
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,328.18,260.23
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,422.58,338.5
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,530.8,423.06
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,604.42,477.51
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,679.25,530.45
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,740.55,570.38
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,801.49,608.52
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,845.53,635.03
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,887.79,659.84
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,914.82,674.37
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,945.38,691.23
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,965.79,700.97
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,983.0,708.73
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,992.13,710.28
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,984.69,701.43
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,983.46,699.4
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,978.73,695.26
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,968.0,686.38
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,953.79,675.47
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,932.86,660.42
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,908.66,643.42
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,880.88,624.21
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,850.05,603.09
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,813.58,579.51
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,774.8,554.3
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,732.58,525.35
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,688.73,494.3
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,641.85,460.11
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,593.77,424.22
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,543.73,385.39
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,492.83,344.99
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,440.44,303.76
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,387.77,261.2
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,333.79,216.61
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,280.17,172.52
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,226.65,130.43
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,174.16,93.8
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,111.72,59.25
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,75.48,54.64
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,75.12,54.66
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,74.65,54.6
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,73.65,54.12
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,72.56,53.57
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,64.14,47.03
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,61.87,45.46
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,58.99,43.25
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,56.05,40.91
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,50.94,36.83
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,45.73,32.46
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,37.68,25.41
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.81,16.46
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.01,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,27.86,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,78.3,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,211.72,157.48
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,318.88,252.2
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,409.88,327.56
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,514.85,409.55
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,587.38,463.22
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,661.21,515.52
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,468.77,368.1
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,253.16,195.58
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,404.94,313.32
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,561.84,427.86
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,751.72,563.92
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,928.1,678.54
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,948.53,686.71
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,965.82,694.14
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,974.27,696.37
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,966.4,688.41
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,965.91,686.89
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,961.95,683.26
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,951.08,674.03
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,936.77,662.84
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,917.2,649.81
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,894.36,634.81
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,864.84,614.3
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,832.51,592.08
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,730.44,519.81
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,618.71,438.81
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,664.44,474.33
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,676.77,484.71
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,631.5,451.77
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,585.07,417.48
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,536.57,380.77
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,487.15,342.31
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,435.86,301.45
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,384.33,259.45
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,330.02,222.49
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,314.59,217.97
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,287.34,200.37
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,253.22,178.94
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,165.75,109.48
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,87.66,64.77
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,79.07,58.3
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,78.66,58.31
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,78.03,58.01
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,77.31,57.65
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,75.03,56.15
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,72.61,54.5
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,68.82,51.56
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,64.88,48.4
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,56.69,41.69
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.72,35.75
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.54,26.92
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.16,17.47
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,24.35,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,208.8,153.55
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,360.11,281.74
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,453.94,356.13
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,552.75,430.25
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,621.63,478.82
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,691.8,525.9
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,749.25,562.13
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,802.12,593.98
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,844.22,618.42
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,884.37,641.19
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,915.13,658.26
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,931.59,666.24
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,950.85,676.8
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,966.99,685.36
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,975.06,689.48
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,979.76,691.57
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,978.01,689.18
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,972.73,684.72
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,961.92,677.28
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,947.58,667.63
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,926.91,654.98
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,902.93,640.19
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,874.02,620.87
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,842.13,599.57
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,805.81,576.46
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,767.08,551.54
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,672.14,481.0
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,587.73,417.23
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,552.9,393.0
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,518.91,368.83
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,467.47,332.23
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,415.64,295.62
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,406.19,284.58
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,380.72,256.21
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,272.45,183.61
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,246.31,176.63
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,205.71,131.35
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,166.79,88.49
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,138.83,85.5
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,175.0,133.3
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,116.01,87.43
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,69.57,50.75
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,88.9,66.69
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,115.84,88.87
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,105.98,81.37
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,95.49,73.27
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,84.97,64.87
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,73.89,55.86
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,59.21,43.77
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,44.94,31.79
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,36.86,24.71
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.03,15.73
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.62,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,74.65,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,212.36,155.24
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,322.96,253.46
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,425.79,336.81
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,532.32,418.27
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,603.74,469.79
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,676.49,519.82
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,737.38,559.35
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,798.09,597.34
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,835.76,619.18
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,877.18,643.25
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,909.34,660.84
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,938.87,676.65
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,958.99,686.9
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,963.5,687.38
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,973.4,692.02
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,979.93,694.56
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,977.94,691.84
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,972.47,687.08
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,961.97,679.26
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,947.97,669.31
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,927.69,656.47
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,904.08,641.55
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,871.69,619.65
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,836.55,595.96
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,801.47,573.22
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,764.07,548.77
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,662.7,473.2
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,562.54,398.98
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,589.3,420.75
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,587.31,419.64
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,538.01,381.88
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,488.03,342.8
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,436.39,301.45
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,384.51,259.02
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,327.82,213.37
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,279.33,174.23
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,227.66,134.34
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,177.44,99.84
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,120.72,69.31
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,91.24,67.4
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,90.97,67.56
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,90.54,67.6
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,110.98,84.24
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,135.53,104.2
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,124.73,96.1
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,113.4,87.48
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,90.58,69.15
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,69.98,52.38
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,62.33,46.25
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.48,39.67
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.29,29.14
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,30.17,18.13
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,15.42,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,79.32,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,241.58,177.05
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,363.69,287.26
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,459.7,365.09
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,560.76,442.5
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,631.29,493.6
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,703.13,543.0
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,760.48,578.7
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,812.6,609.19
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,855.37,632.67
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,896.16,653.91
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,926.17,666.0
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,953.45,675.82
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,960.73,676.74
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,976.77,683.43
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,985.4,686.17
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,990.56,687.0
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,988.56,684.83
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,983.01,680.58
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,971.45,672.71
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,956.34,662.71
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,935.37,649.61
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,911.07,634.5
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,881.8,615.72
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,849.54,594.94
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,813.26,572.37
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,774.55,548.0
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,732.27,519.88
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,688.25,489.22
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,641.32,455.6
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,593.03,420.1
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,542.6,381.4
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,491.01,340.83
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,437.59,299.15
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,383.81,256.01
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,328.75,210.71
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,273.82,165.75
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,219.23,123.15
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,165.55,86.31
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,112.19,60.17
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,78.87,57.07
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,77.38,56.22
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,66.13,47.56
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,65.08,46.9
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,63.94,46.17
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,61.91,44.82
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,59.79,43.37
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,51.64,36.94
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,48.33,34.37
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,44.01,30.93
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,39.65,27.25
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,32.14,20.7
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,24.5,13.54
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
