Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,93.46,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,260.29,188.4
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,381.34,298.69
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,472.87,372.25
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,569.46,445.1
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,638.38,493.91
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,708.58,540.78
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,759.75,571.23
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,815.61,603.37
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,857.43,627.57
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,897.27,650.08
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,927.95,665.54
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,944.34,671.84
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,962.64,680.89
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,977.78,687.99
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,985.95,690.86
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,990.67,691.78
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,989.37,690.09
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,984.44,686.36
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,972.39,676.97
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,956.81,665.58
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,935.83,652.34
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,911.49,637.06
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,881.42,616.87
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,848.38,594.85
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,811.68,571.65
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,772.55,546.73
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,730.23,517.36
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,686.12,485.5
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,639.75,452.4
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,591.93,417.36
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,541.04,379.2
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,489.21,339.21
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,435.8,296.89
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,382.02,253.31
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,328.05,209.27
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,275.03,166.32
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,220.9,124.46
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,167.74,88.35
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,115.29,63.09
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,72.83,52.06
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,72.33,51.97
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,71.72,51.79
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,70.57,51.18
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,69.33,50.5
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,61.47,44.46
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,59.42,43.07
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,56.42,40.76
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,53.35,38.32
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,48.11,34.15
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,42.76,29.67
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,34.56,22.6
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,26.2,14.78
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,65.91,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,220.99,157.96
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,330.94,260.03
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,427.37,338.61
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,526.12,414.42
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,598.06,466.65
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,671.33,517.01
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,731.14,555.65
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,790.66,592.5
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,834.99,618.55
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,872.08,639.31
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,905.97,656.32
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,937.27,671.35
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,957.35,680.96
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,974.25,688.71
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,972.47,684.88
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,979.9,687.15
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,978.92,684.24
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,974.38,679.36
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,963.74,671.71
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,949.59,661.98
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,929.65,649.66
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,906.35,635.26
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,877.57,616.07
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,845.78,594.96
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,809.59,571.91
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,770.98,547.14
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,729.1,517.94
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,685.39,486.34
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,638.44,452.66
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,590.13,417.11
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,539.19,378.72
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,487.36,338.58
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,434.42,296.45
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,381.07,253.05
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,327.01,208.84
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,273.92,165.78
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,220.05,124.41
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,167.16,88.73
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,114.91,63.77
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,73.94,53.19
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,73.49,53.14
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,72.94,53.01
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,71.51,52.06
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,69.96,51.02
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,62.06,44.95
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,60.04,43.59
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,56.73,41.02
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,53.31,38.3
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,48.08,34.12
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,42.74,29.64
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,34.14,22.18
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,25.33,13.93
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,52.05,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,208.44,147.02
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,319.9,251.14
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,416.65,331.13
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,517.1,409.53
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,590.71,463.85
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,665.74,516.52
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,727.32,556.14
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,788.72,593.93
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,833.51,620.24
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,871.05,641.13
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,904.82,659.15
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,936.01,675.21
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,956.11,683.99
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,973.03,690.82
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,970.35,684.53
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,976.82,684.33
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,975.85,680.97
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,971.34,675.66
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,960.3,666.99
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,945.75,656.34
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,925.41,643.58
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,901.74,628.81
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,872.28,609.5
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,839.91,588.32
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,803.61,565.14
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,764.98,540.36
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,722.95,511.92
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,679.34,481.49
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,632.88,448.2
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,585.17,413.18
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,535.05,375.64
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,484.18,336.44
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,432.22,295.27
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,379.94,252.89
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,327.2,209.99
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,268.31,163.19
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,214.63,121.91
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,162.29,86.56
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,111.49,62.5
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,84.37,61.38
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,84.1,61.52
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,76.09,55.5
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,75.88,55.54
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,75.66,55.58
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,73.3,54.02
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,70.8,52.33
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,67.23,49.7
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,63.58,46.9
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,54.96,39.85
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.59,33.61
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,36.96,24.44
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.14,14.44
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,18.18,7.31
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,37.34,24.17
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,69.12,50.67
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,99.77,76.04
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,148.2,115.58
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,185.01,145.11
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,410.48,323.52
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,629.3,483.85
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,681.04,516.7
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,732.0,549.31
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,775.98,575.88
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,818.51,600.89
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,854.89,620.21
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,880.53,632.43
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,904.36,643.28
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,924.65,651.69
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,928.93,652.27
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,929.82,651.06
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,927.93,646.98
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,914.42,635.88
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,896.95,625.03
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,876.21,612.05
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,854.93,598.63
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,829.75,582.62
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,652.65,461.77
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,478.29,337.97
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,595.87,424.62
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,667.73,475.14
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,565.96,400.88
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,484.34,341.8
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,491.6,346.65
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,479.95,334.01
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,403.88,279.86
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,373.49,261.5
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,327.92,220.7
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,273.87,169.4
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,226.87,146.22
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,253.68,180.03
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,225.28,161.98
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,203.62,155.25
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,180.97,138.46
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,160.37,123.05
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,148.77,114.57
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,136.47,105.41
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,127.69,98.95
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,115.74,89.81
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,100.03,77.4
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,86.41,66.45
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,69.78,52.71
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,53.05,38.59
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,36.23,24.17
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,19.0,9.03
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,9.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,13.65,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,99.49,66.06
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,188.29,147.12
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,143.04,112.28
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,83.08,62.58
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,113.74,88.16
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,159.22,125.07
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,191.01,149.95
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,222.54,174.09
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,296.09,231.24
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,391.06,302.41
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,326.88,251.03
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,283.86,215.89
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,393.61,299.24
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,524.19,393.97
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,738.59,548.43
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,917.84,669.54
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,922.15,669.55
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,923.1,669.02
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,729.66,531.91
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,500.71,365.53
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,515.47,376.66
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,541.18,394.08
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,498.17,362.39
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,468.8,340.49
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,581.43,422.14
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,666.49,481.61
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,555.91,402.44
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,461.69,334.59
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,530.18,386.76
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,572.59,416.19
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,524.89,379.2
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,476.41,341.04
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,426.03,301.03
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,375.83,260.12
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,324.46,217.27
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,273.61,175.13
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,202.84,134.28
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,211.39,155.92
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,207.2,153.24
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,204.15,159.27
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,162.86,127.19
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,137.5,107.48
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,139.44,109.48
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,131.98,103.8
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,102.51,80.14
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,77.79,60.02
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,71.35,54.82
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,65.34,49.85
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,57.56,43.31
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.58,36.35
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.61,25.77
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.35,14.12
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.34,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,89.91,57.95
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,161.23,124.83
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,256.58,203.89
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,341.64,272.81
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,310.43,247.62
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,292.3,231.71
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,462.03,363.22
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,643.08,493.83
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,547.37,418.42
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,444.6,338.86
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,630.53,475.45
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,824.37,606.36
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,694.33,511.83
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,560.68,414.36
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,550.22,405.26
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,538.64,394.65
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,607.58,443.5
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,692.65,501.43
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,807.9,582.18
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,903.98,647.46
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,759.66,545.99
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,602.94,434.48
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,618.26,446.57
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,630.46,455.39
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,695.1,503.48
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,731.76,531.14
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,693.39,504.28
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,653.71,476.33
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,610.73,444.99
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,567.28,412.59
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,515.23,373.04
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,465.94,335.99
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,431.18,307.52
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,381.03,265.74
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,330.28,223.8
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,278.09,180.77
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,229.64,143.51
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,183.16,112.01
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,133.46,92.08
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,168.87,131.59
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,136.02,105.56
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,128.48,99.85
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,118.91,92.42
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,108.55,84.31
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,103.77,80.86
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,98.74,77.13
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,90.35,70.52
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,83.56,65.07
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,71.65,55.12
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,59.48,44.62
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,43.37,30.45
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,27.29,15.36
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,131.25,85.29
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,232.0,182.39
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,342.39,274.53
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,442.85,356.07
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,518.24,413.93
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,596.28,471.18
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,672.6,525.17
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,741.17,571.81
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,788.81,602.71
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,834.87,631.97
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,873.75,654.81
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,910.38,675.81
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,926.08,681.97
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,945.26,690.58
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,958.28,695.11
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,967.89,697.52
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,968.13,695.85
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,964.82,692.14
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,942.07,675.2
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,929.06,664.85
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,909.83,652.26
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,887.31,637.63
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,769.66,554.43
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,628.68,451.44
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,715.84,518.02
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,756.81,550.47
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,715.42,519.9
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,672.36,488.12
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,626.23,454.26
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,578.89,418.62
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,529.6,380.68
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,479.46,340.96
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,427.31,299.21
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,374.93,256.15
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,321.62,211.4
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,268.69,167.38
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,223.26,138.66
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,212.92,140.89
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,193.1,136.74
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,184.8,143.72
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,127.74,98.74
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,79.4,59.95
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,73.68,55.51
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,75.27,57.04
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,71.54,54.29
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,67.54,51.27
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,63.47,48.12
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,59.27,44.74
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,52.75,39.24
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,44.11,31.71
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,34.09,22.77
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,23.92,12.62
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,135.25,85.91
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,259.67,203.41
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,349.99,279.92
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,446.79,358.08
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,522.2,416.37
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,600.31,474.28
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,671.14,523.89
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,733.31,565.66
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,672.73,519.21
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,591.23,455.87
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,624.69,478.05
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,656.62,498.1
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,527.8,400.61
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,396.56,299.8
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,357.22,269.26
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,319.36,239.46
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,319.64,239.15
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,302.04,225.63
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,374.45,278.06
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,426.84,314.61
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,456.13,334.77
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,483.41,353.33
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,322.69,237.44
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,166.6,121.72
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,427.66,315.25
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,648.33,464.52
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,670.96,480.31
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,671.69,481.31
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,593.22,423.15
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,533.56,378.91
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,457.91,326.12
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,403.5,288.26
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,379.18,271.1
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,355.0,253.57
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,320.18,228.42
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,301.61,215.23
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,231.68,151.56
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,164.88,92.52
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,149.15,100.71
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,201.41,155.14
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,133.71,102.45
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,80.49,60.27
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,78.08,58.59
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,75.41,56.64
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,72.66,54.72
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,69.74,52.63
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,64.69,48.69
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,59.4,44.44
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,52.87,39.06
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,44.16,31.59
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.78,22.38
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.21,11.8
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,19.92,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,141.95,88.0
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,263.12,206.0
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,360.74,288.87
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,466.02,373.59
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,548.49,436.29
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,628.15,493.95
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,551.12,433.2
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,450.88,353.05
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,652.98,505.24
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,853.11,640.79
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,890.19,660.27
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,918.97,675.24
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,940.28,685.21
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,958.43,693.15
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,970.88,697.47
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,979.88,699.72
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,966.14,688.18
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,961.9,683.07
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,952.59,674.84
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,939.76,664.6
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,920.19,652.02
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,897.27,637.39
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,871.37,619.61
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,842.11,599.71
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,805.63,576.6
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,766.68,551.67
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,724.0,521.52
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,679.44,488.98
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,631.98,454.45
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,583.12,417.96
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,532.24,379.06
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,480.4,338.24
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,426.31,294.56
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,371.89,249.61
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,316.81,203.74
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,262.12,158.72
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,207.47,116.37
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,153.81,80.91
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,100.81,58.44
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,80.53,59.21
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,68.97,50.26
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,68.18,49.91
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,67.51,49.67
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,66.81,49.41
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,64.52,47.83
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,56.93,41.83
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,53.8,39.45
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,50.61,36.92
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,45.25,32.42
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,39.78,27.64
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,31.06,19.89
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,22.14,10.6
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,29.43,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,179.25,108.05
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,302.27,236.7
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,414.17,330.7
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,531.36,423.63
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,605.07,480.24
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,680.43,535.57
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,744.11,579.3
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,803.44,618.39
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,846.08,644.47
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,886.76,668.69
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,917.11,685.71
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,944.69,700.78
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,952.19,702.12
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,968.24,709.41
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,977.74,712.7
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,983.79,713.91
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,981.73,709.72
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,976.08,703.43
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,964.79,693.96
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,949.93,682.36
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,928.75,667.94
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,904.2,651.42
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,875.41,631.1
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,843.51,608.8
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,806.35,584.21
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,766.69,557.83
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,723.77,526.78
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,678.95,493.11
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,631.43,457.83
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,582.44,420.58
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,530.73,379.55
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,478.22,337.02
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,424.09,293.53
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,369.6,248.64
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,315.68,203.59
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,263.37,160.61
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,208.94,118.46
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,155.57,83.36
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,93.17,53.85
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,76.03,55.65
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,75.65,55.66
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,75.19,55.61
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,74.49,55.25
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,67.34,49.64
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,64.89,47.94
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,62.3,46.1
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,59.06,43.65
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,55.77,41.05
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,49.86,36.2
