Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,43.84,30.98
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,32.31,20.87
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.44,10.48
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,102.98,57.34
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,200.14,155.56
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,331.97,266.5
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,460.62,371.22
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,538.76,431.59
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,628.03,497.68
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,706.4,552.02
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,784.91,604.31
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,831.9,633.75
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,877.19,661.52
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,908.95,679.57
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,944.67,700.18
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,965.66,710.48
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,983.39,718.73
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,981.6,712.79
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,989.2,713.32
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,988.27,709.85
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,983.72,704.27
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,974.02,695.56
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,960.66,684.71
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,939.97,670.69
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,915.85,654.58
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,886.23,633.84
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,853.56,611.18
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,816.86,586.92
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,777.65,560.9
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,734.69,529.4
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,689.78,495.91
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,641.32,460.28
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,591.5,422.8
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,539.44,382.71
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,486.35,340.75
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,431.71,296.58
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,376.75,251.25
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,320.61,204.66
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,264.65,158.88
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,208.77,116.33
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,153.93,81.0
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,99.65,59.01
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,82.03,60.17
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,70.6,51.36
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,69.83,51.05
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,68.54,50.2
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,67.16,49.28
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,64.46,47.38
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,56.5,41.12
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,53.32,38.71
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,50.08,36.15
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,45.05,32.02
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,39.97,27.62
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,31.2,19.87
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,21.03,9.11
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,144.2,78.35
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,275.28,214.93
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,385.5,308.76
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,513.12,410.53
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,590.24,469.19
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,669.02,526.34
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,737.35,572.31
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,800.4,612.67
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,845.63,640.06
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,888.9,665.48
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,922.42,682.74
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,953.28,697.98
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,961.03,699.01
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,977.45,705.99
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,986.74,708.35
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,992.54,708.65
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,990.82,704.34
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,985.44,697.95
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,973.84,688.2
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,958.64,676.39
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,936.61,661.8
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,911.2,645.18
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,881.24,624.69
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,848.24,602.29
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,811.16,578.43
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,771.56,552.76
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,727.83,521.66
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,682.21,488.18
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,633.96,453.13
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,584.25,416.08
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,531.89,376.17
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,478.61,334.37
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,424.03,290.37
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,369.07,245.11
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,313.08,198.7
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,257.37,153.2
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,201.53,110.78
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,146.64,75.68
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,92.74,54.81
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,77.38,56.48
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,75.76,55.51
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,64.67,46.89
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,63.5,46.13
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,62.26,45.31
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,60.12,43.84
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,57.91,42.28
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,49.82,35.81
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,46.41,33.1
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,41.62,29.16
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,36.78,24.96
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,28.74,17.77
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.58,8.3
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,162.47,83.23
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,322.19,250.33
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,427.57,338.91
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,539.42,427.1
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,613.64,482.38
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,689.54,535.92
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,750.57,575.41
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,806.89,609.93
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,850.75,635.99
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,892.62,660.15
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,924.85,676.11
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,942.6,682.46
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,961.79,690.82
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,977.77,697.11
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,986.71,699.5
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,992.12,699.86
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,989.84,695.6
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,983.91,689.32
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,972.34,680.17
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,957.13,668.95
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,936.02,655.53
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,911.47,640.03
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,881.02,619.51
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,847.55,597.1
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,810.42,573.52
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,770.76,548.13
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,727.33,517.71
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,681.96,484.88
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,633.59,450.04
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,583.78,413.19
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,531.82,373.84
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,478.83,332.49
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,423.69,288.37
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,368.2,242.98
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,312.31,196.98
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,256.96,152.13
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,201.43,110.35
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,146.88,76.04
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,92.51,55.63
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,78.53,57.15
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,67.23,48.45
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,66.65,48.28
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,64.88,47.04
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,62.99,45.7
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,60.88,44.27
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,58.7,42.75
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,50.57,36.27
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,47.2,33.6
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,42.05,29.37
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,36.83,24.85
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,28.37,17.33
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.75,7.16
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,175.59,83.28
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,340.32,264.06
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,442.95,350.97
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,552.23,437.58
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,625.67,492.71
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,700.8,546.16
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,754.52,580.92
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,813.28,617.79
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,856.18,643.45
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,897.07,667.22
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,927.1,681.93
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,942.72,687.01
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,961.99,696.0
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,978.03,702.9
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,985.63,704.49
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,989.65,704.02
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,987.86,700.05
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,982.41,693.99
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,969.05,683.48
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,952.08,670.9
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,931.02,657.23
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,906.54,641.45
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,876.63,621.17
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,843.71,598.95
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,806.29,574.75
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,766.41,548.79
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,722.44,518.33
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,676.84,485.78
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,629.1,450.84
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,579.98,413.96
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,527.85,373.15
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,475.29,331.09
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,421.91,288.66
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,368.19,244.93
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,313.26,199.53
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,258.86,155.33
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,204.05,114.14
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,140.21,72.88
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,86.5,52.84
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,75.27,54.82
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,74.48,54.5
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,73.58,54.09
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,71.14,52.32
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,68.49,50.38
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,60.31,44.01
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,57.84,42.24
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,53.34,38.73
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,48.64,34.95
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,43.17,30.36
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,37.62,25.48
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,28.38,17.29
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.9,5.99
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,169.83,72.37
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,329.15,254.62
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,429.41,339.85
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,535.94,424.26
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,612.47,481.68
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,690.82,537.35
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,750.75,576.17
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,805.07,609.41
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,849.78,635.83
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,892.5,660.22
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,925.24,677.47
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,955.19,692.69
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,963.31,693.74
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,980.15,700.66
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,988.35,702.07
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,993.03,701.48
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,991.57,699.17
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,986.43,694.78
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,974.16,684.73
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,958.27,672.65
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,936.49,658.86
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,911.31,642.99
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,879.5,621.62
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,844.81,598.45
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,807.33,574.61
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,767.41,548.99
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,723.6,518.88
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,678.07,486.78
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,629.92,451.82
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,580.43,414.91
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,528.36,375.2
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,475.62,333.75
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,421.21,289.85
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,366.61,244.83
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,312.47,200.2
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,252.14,152.04
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,197.23,110.79
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,143.75,77.34
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,133.13,92.76
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,197.07,151.72
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,129.22,98.76
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,74.68,55.42
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,73.12,54.4
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,71.43,53.24
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,68.78,51.39
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,66.0,49.39
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,61.5,45.78
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,56.82,41.92
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,50.15,36.29
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,41.28,28.6
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,30.05,18.66
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.63,5.09
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,141.03,51.34
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,277.22,213.82
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,372.58,296.39
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,482.96,384.81
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,561.33,444.68
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,641.57,503.04
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,704.56,546.36
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,767.45,588.05
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,814.2,616.69
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,859.33,643.52
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,888.4,657.94
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,920.63,674.3
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,941.95,684.28
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,960.07,692.23
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,971.16,696.11
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,966.33,689.99
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,965.43,686.71
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,960.97,681.31
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,949.98,671.97
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,935.45,660.61
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,915.08,645.73
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,891.37,628.89
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,862.25,609.02
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,830.16,587.3
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,794.11,563.93
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,755.6,538.64
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,712.48,508.66
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,667.68,476.86
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,620.62,442.55
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,572.23,406.4
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,521.34,367.58
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,469.79,327.16
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,416.48,284.25
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,362.93,240.33
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,308.63,195.75
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,255.03,152.61
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,192.34,105.88
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,139.07,73.14
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,86.55,63.27
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,80.03,58.34
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,79.45,58.21
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,78.78,58.01
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,70.08,51.23
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,68.25,49.96
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,65.81,48.29
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,63.26,46.49
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,58.97,43.19
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,54.54,39.65
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,48.18,34.4
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,39.83,27.25
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,29.28,17.89
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.61,4.06
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,127.62,37.58
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,249.37,190.72
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,353.77,280.67
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,472.76,376.07
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,552.88,437.28
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,634.83,496.85
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,702.86,542.78
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,770.98,586.85
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,817.24,614.71
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,861.83,640.71
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,892.0,656.74
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,925.63,674.91
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,946.93,684.03
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,965.0,691.03
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,975.34,692.1
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,969.86,683.34
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,968.88,681.01
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,964.32,676.56
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,953.65,667.1
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,939.42,655.67
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,918.88,641.34
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,894.96,625.03
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,865.99,605.62
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,833.97,584.32
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,797.18,561.12
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,757.92,536.08
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,714.98,506.83
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,670.14,475.53
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,622.09,440.97
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,572.7,404.47
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,520.93,364.57
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,468.27,322.94
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,414.26,279.82
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,359.98,235.6
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,305.52,191.28
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,252.22,148.85
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,197.74,108.89
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,134.23,69.4
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,81.44,58.99
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,77.15,55.82
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,76.43,55.57
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,75.61,55.24
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,74.23,54.34
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,66.45,48.3
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,63.92,46.56
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,61.27,44.68
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,57.24,41.59
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,53.11,38.29
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,46.68,32.99
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,40.11,27.31
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.82,16.55
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.09,2.08
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,96.98,20.01
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,196.83,149.59
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,316.05,250.3
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,426.91,340.54
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,505.81,401.51
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,587.85,461.87
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,668.05,518.13
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,740.94,566.94
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,790.06,597.33
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,837.59,625.9
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,874.75,645.51
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,909.52,663.12
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,926.45,670.18
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,946.93,679.67
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,958.79,682.62
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,967.15,683.51
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,966.35,681.6
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,961.95,677.67
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,951.96,669.03
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,925.9,650.46
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,856.62,602.88
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,764.83,536.96
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,809.68,570.45
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,824.5,581.11
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,788.64,557.63
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,750.38,532.14
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,707.59,502.54
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,663.21,471.18
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,616.34,437.18
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,568.24,401.43
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,517.34,362.73
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,466.04,322.69
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,413.32,280.63
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,355.3,234.02
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,300.82,189.77
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,247.45,147.32
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,193.96,108.23
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,141.93,77.31
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,91.42,67.13
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,81.45,59.49
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,80.84,59.33
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,80.1,59.08
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,78.78,58.25
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,77.36,57.34
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,74.65,55.5
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,71.83,53.51
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,66.41,49.31
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,58.82,43.16
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,50.74,36.39
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,42.5,29.23
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,29.88,18.05
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,17.33,0.65
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,125.58,16.48
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,249.02,189.37
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,351.34,278.56
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,468.61,372.86
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,548.92,434.5
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,631.17,494.54
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,699.24,540.49
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,767.43,584.52
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,814.1,612.96
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,859.1,639.6
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,890.16,656.29
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,924.62,675.06
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,945.87,684.92
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,963.88,692.76
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,962.24,688.07
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,969.66,689.52
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,969.11,685.97
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,964.94,680.37
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,954.6,671.48
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,940.66,660.54
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,919.92,647.2
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,895.79,631.79
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,867.29,612.63
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,835.58,591.41
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,798.75,568.01
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,759.36,542.72
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,715.74,511.44
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,670.14,478.07
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,621.59,442.7
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,571.59,405.31
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,519.21,364.46
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,465.87,321.86
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,411.02,277.73
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,355.82,232.44
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,299.3,186.02
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,243.1,140.93
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,187.39,100.18
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,132.69,68.3
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,78.53,56.76
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,77.41,56.08
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,65.92,47.24
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,64.92,46.73
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,63.72,45.95
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,62.46,45.12
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,59.93,43.35
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,52.6,37.61
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,49.6,35.33
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,46.59,32.92
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,40.62,27.97
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,34.54,22.7
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,25.6,14.61
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.5,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,124.39,3.42
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,248.44,188.13
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,348.8,276.04
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,457.66,363.88
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,544.05,430.27
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,627.22,491.05
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,694.94,538.16
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,762.7,583.61
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,809.66,612.7
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,854.97,640.02
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,884.78,656.62
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,918.43,675.7
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,939.53,685.67
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,957.4,693.59
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,968.16,695.54
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,975.38,695.37
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,962.1,683.7
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,957.85,678.18
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,946.54,668.63
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,931.72,657.08
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,911.58,643.66
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,888.06,628.2
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,859.08,608.03
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,827.08,586.01
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,790.33,562.36
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,751.15,536.52
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,707.96,505.48
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,662.96,472.57
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,615.41,437.94
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,566.5,401.38
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,515.3,361.39
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,463.21,319.76
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,408.95,276.25
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,354.52,231.78
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,299.53,186.78
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,244.88,143.17
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,189.91,103.38
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,125.77,64.75
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,74.71,53.74
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,74.36,53.67
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,73.5,53.28
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,72.52,52.82
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,70.99,51.8
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,63.44,45.91
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,61.09,44.3
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,58.66,42.57
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,54.88,39.66
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,51.02,36.56
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,44.48,31.06
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,37.81,25.21
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,25.93,14.68
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.55,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,8.54,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
