Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,14.82,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,33.77,20.26
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,86.54,64.39
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,131.71,102.25
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,170.83,134.23
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,209.66,165.11
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,341.23,269.6
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,480.39,375.03
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,561.55,433.36
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,667.17,506.77
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,801.75,597.78
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,920.23,671.53
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,941.43,680.43
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,959.39,687.92
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,956.55,682.13
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,962.56,682.33
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,961.42,678.44
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,956.7,672.53
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,945.03,662.46
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,929.8,650.4
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,848.72,595.61
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,736.04,515.85
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,798.4,560.96
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,820.48,576.28
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,757.89,531.79
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,687.35,480.84
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,638.61,448.2
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,593.87,417.55
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,584.28,412.7
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,561.18,396.0
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,510.18,357.11
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,458.94,317.06
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,406.14,274.8
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,347.85,227.89
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,293.37,183.62
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,239.91,141.31
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,186.34,102.8
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,134.3,73.25
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,87.52,63.84
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,87.15,63.78
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,78.25,57.06
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,77.36,56.7
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,74.99,55.01
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,72.41,53.16
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,69.45,51.08
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,66.35,48.85
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,61.08,44.74
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,55.59,40.31
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,46.28,32.51
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,38.25,25.52
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.59,15.05
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,14.75,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,8.11,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,89.95,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,185.88,138.82
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,303.97,240.31
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,414.43,330.98
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,494.43,393.68
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,577.8,455.83
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,657.27,511.38
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,729.48,559.34
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,778.79,590.28
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,826.53,619.4
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,864.56,640.2
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,900.22,659.03
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,916.85,665.22
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,937.13,673.81
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,948.37,675.38
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,956.1,674.8
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,888.34,626.87
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,802.21,563.64
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,874.76,612.14
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,925.29,640.62
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,905.29,626.65
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,881.9,611.3
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,847.06,587.66
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,809.73,562.45
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,774.1,539.35
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,736.17,514.28
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,693.41,484.39
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,649.41,453.14
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,562.29,391.2
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,490.92,340.69
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,483.84,335.08
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,456.67,312.06
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,400.72,269.36
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,348.41,228.35
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,297.88,188.52
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,250.07,151.92
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,199.88,116.49
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,151.76,89.45
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,110.58,81.39
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,110.09,81.31
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,109.59,81.36
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,108.78,81.19
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,105.17,78.64
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,101.34,75.9
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,95.52,71.71
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,89.43,67.2
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,80.56,60.31
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,71.33,52.9
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,59.6,43.26
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,46.09,31.82
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,29.92,17.46
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,13.83,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,45.65,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,96.99,69.27
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,211.28,165.41
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,314.42,249.78
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,204.99,162.97
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,82.34,61.53
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,97.55,73.84
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,112.64,85.63
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,199.83,155.0
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,274.57,212.32
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,288.52,220.95
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,302.08,229.45
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,432.86,326.09
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,540.54,401.55
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,601.18,441.26
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,681.05,492.48
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,623.26,450.63
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,585.76,423.23
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,589.65,424.8
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,592.21,425.13
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,595.49,427.07
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,597.16,427.96
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,572.38,410.65
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,547.84,393.67
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,548.88,394.49
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,547.7,393.51
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,528.08,379.97
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,508.13,366.19
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,349.36,254.82
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,206.05,151.0
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,211.61,155.61
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,216.82,159.48
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,251.25,184.57
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,285.96,209.34
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,178.71,130.83
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,69.27,48.59
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,47.46,31.86
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,25.75,14.85
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,111.16,85.92
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,181.11,142.21
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,143.63,112.65
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,87.93,67.79
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,86.79,67.2
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,85.53,66.42
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,74.52,57.46
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,63.41,48.31
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,52.2,38.93
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,40.54,29.0
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,30.15,20.05
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,19.78,11.0
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.93,3.77
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.1,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.13,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,12.11,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,27.33,15.22
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,77.86,58.0
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,120.63,94.55
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,162.07,129.57
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,203.56,163.95
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,380.64,308.53
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,528.1,424.5
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,518.62,413.46
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,504.42,399.24
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,468.01,368.12
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,450.67,351.38
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,529.98,411.75
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,630.52,485.83
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,532.57,408.58
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,435.4,331.91
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,508.96,386.4
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,559.26,422.71
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,575.57,433.58
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,590.09,443.22
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,503.23,377.8
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,407.82,305.85
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,471.1,353.0
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,536.9,400.51
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,478.72,356.89
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,431.42,321.45
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,472.07,351.44
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,503.09,373.57
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,494.38,366.53
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,482.92,357.25
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,449.78,332.02
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,417.95,307.7
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,401.66,291.96
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,370.47,262.68
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,322.06,228.69
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,293.07,211.87
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,263.51,189.34
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,231.59,167.89
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,203.45,160.62
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,192.77,152.58
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,183.54,145.95
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,161.67,128.95
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,116.4,92.15
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,66.41,50.71
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,57.21,43.24
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,48.02,35.64
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,39.27,28.27
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,20.78
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,22.67,13.88
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,14.81,6.93
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,8.63,1.14
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.41,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.56,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,12.75,4.79
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,18.94,10.09
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,25.98,16.07
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,33.04,21.98
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,74.02,55.88
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,120.6,93.73
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,76.48,57.41
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,41.41,28.52
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,44.77,31.1
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,48.14,33.64
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,35.68,23.42
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,23.23,13.25
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,81.63,60.15
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,143.18,108.38
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,233.08,178.03
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,342.34,260.02
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,354.07,267.79
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,365.15,275.45
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,283.58,214.24
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,198.8,149.88
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,167.46,125.87
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,136.82,102.14
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,196.8,148.31
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,255.21,192.29
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,227.53,170.85
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,200.48,150.15
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,175.34,131.06
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,150.73,112.29
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,175.76,131.52
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,199.66,149.66
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,209.41,157.33
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,218.38,164.47
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,229.04,172.48
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,237.96,179.19
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,207.77,156.83
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,178.73,135.37
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,168.94,134.41
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,160.61,128.06
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,163.34,130.71
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,165.73,133.1
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,140.22,112.55
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,107.69,85.89
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,93.64,74.56
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,79.45,62.88
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,65.49,51.04
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,51.4,38.87
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,38.3,27.4
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,24.78,15.42
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,14.42,5.59
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.26,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.01,5.03
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,26.44,16.01
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,39.57,27.29
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,56.22,41.37
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,72.49,54.93
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,78.81,59.92
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,85.52,65.1
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,61.81,45.43
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,41.41,28.53
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,53.94,38.59
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,66.5,48.52
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,139.42,106.71
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,215.7,165.75
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,218.46,166.87
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,221.38,168.32
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,386.69,294.14
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,552.07,412.95
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,532.92,395.76
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,497.7,368.7
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,506.23,374.13
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,525.79,386.88
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,520.01,381.83
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,513.3,376.32
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,434.41,319.8
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,367.97,271.75
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,394.34,290.58
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,417.4,306.21
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,402.5,296.0
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,387.67,285.94
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,418.55,307.74
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,432.68,315.51
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,387.43,282.33
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,341.03,249.39
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,283.27,208.72
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,236.38,176.59
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,227.15,166.02
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,227.82,166.31
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,202.29,160.17
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,191.53,152.1
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,165.88,132.11
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,131.25,104.43
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,130.64,104.38
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,135.19,108.58
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,119.07,95.67
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,102.55,82.22
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,86.19,68.47
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,69.51,54.15
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,53.12,39.88
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,36.74,25.37
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,21.9,10.99
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.83,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,83.94,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,236.89,174.15
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,338.51,269.42
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,456.88,365.79
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,356.05,288.01
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,251.05,201.72
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,280.4,224.39
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,308.55,245.09
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,296.3,234.04
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,302.17,236.96
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,387.6,301.63
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,451.53,348.39
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,482.31,369.7
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,511.83,390.03
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,516.51,390.84
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,520.06,391.03
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,561.77,420.71
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,601.31,448.3
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,625.47,463.84
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,662.84,488.19
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,676.98,497.65
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,688.04,505.05
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,620.46,456.12
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,567.11,417.03
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,473.55,349.58
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,382.89,283.25
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,389.14,287.49
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,393.94,290.26
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,468.66,345.17
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,523.23,382.54
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,444.79,324.77
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,384.8,281.71
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,279.19,205.75
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,177.89,131.85
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,142.19,105.07
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,106.93,78.28
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,77.16,55.27
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,45.74,30.68
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,83.02,63.09
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,116.89,90.98
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,66.08,49.54
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,11.57,4.12
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.08,2.05
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.59,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.35,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.11,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.46,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.64,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.82,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.55,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,10.69,2.35
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,20.2,10.8
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,29.73,18.93
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,41.37,28.75
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,53.35,38.71
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,78.97,59.57
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,104.51,79.94
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,375.48,299.21
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,601.94,469.24
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,535.32,413.44
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,441.35,339.32
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,513.68,393.14
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,606.97,459.31
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,666.77,499.94
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,724.58,538.41
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,673.53,498.9
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,602.97,446.82
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,572.58,423.91
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,542.4,400.92
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,497.89,368.49
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,470.33,347.93
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,495.55,365.17
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,525.59,385.09
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,534.56,391.05
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,540.57,394.91
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,558.72,408.07
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,568.3,414.55
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,523.23,381.58
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,481.16,350.91
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,453.7,330.44
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,425.0,308.4
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,258.7,189.09
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,103.33,75.24
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,119.77,88.26
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,135.37,100.35
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,185.44,135.2
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,224.63,165.04
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,190.38,150.5
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,177.52,140.72
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,102.38,79.87
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,2.05
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.84,1.03
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.59,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.35,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.11,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.29,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.64,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,50.47,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,152.19,108.03
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,274.42,217.47
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,388.13,312.04
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,471.2,379.52
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,558.06,446.69
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,640.57,507.07
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,716.92,560.76
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,485.1,383.66
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,232.75,180.49
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,588.09,459.61
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,896.4,676.12
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,774.37,585.95
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,632.19,478.08
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,651.32,489.93
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,668.42,499.44
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,556.14,416.09
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,447.18,334.15
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,551.35,409.9
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,631.83,466.14
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,778.71,574.55
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,867.94,636.62
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,786.61,577.45
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,686.37,502.72
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,721.37,531.45
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,725.26,537.01
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,634.41,467.05
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,547.47,400.94
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,503.73,369.16
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,469.37,343.69
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,410.99,301.21
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,368.62,270.57
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,356.22,260.14
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,347.32,251.3
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,311.78,219.53
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,262.82,176.97
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,212.23,138.3
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,154.69,102.93
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,140.29,109.52
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,149.51,117.31
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,117.64,91.75
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,80.62,61.67
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,77.31,59.21
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,73.74,56.46
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,70.44,54.03
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,67.01,51.41
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,60.96,46.45
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,52.64,39.36
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,43.25,31.1
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,33.68,22.38
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,20.83,8.39
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,8.54,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,13.99,5.67
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,21.43,12.0
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,30.13,19.33
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,38.86,26.59
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,48.44,34.43
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,58.04,42.18
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,47.63,33.51
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,37.25,24.9
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,59.36,42.66
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,81.89,60.46
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,97.9,72.97
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,113.89,85.37
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,132.27,99.45
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,150.52,113.26
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,175.0,132.0
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,199.17,150.32
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,202.63,152.68
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,206.02,155.04
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,228.66,172.01
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,250.75,188.42
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,273.92,205.16
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,296.29,221.13
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,340.71,253.66
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,375.1,278.38
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,320.26,238.0
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,269.36,200.46
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,263.89,196.89
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,258.42,193.17
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,278.11,207.76
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,299.24,223.13
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,264.44,197.22
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,242.39,181.03
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,236.45,176.36
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,238.84,177.95
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,149.88,111.6
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,55.75,39.05
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,33.62,22.68
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,11.59,4.17
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,48.96,35.83
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,85.5,66.59
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,104.01,82.19
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,121.86,97.25
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,102.5,81.55
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,78.21,61.48
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,70.85,55.33
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,63.31,48.75
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,51.44,38.21
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,38.05,26.05
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,21.75,8.11
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.12,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
