Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.87,1.51
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,20.62,11.2
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,31.4,20.46
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,43.47,30.73
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,56.65,41.78
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,74.98,56.79
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,93.09,71.33
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,129.01,100.43
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,164.83,128.95
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,158.85,123.24
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,153.71,118.34
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,183.47,141.57
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,212.96,164.22
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,214.27,164.35
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,215.8,164.75
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,322.08,245.45
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,411.21,310.19
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,379.14,284.09
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,348.59,259.88
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,329.82,245.31
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,300.58,223.11
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,305.29,225.23
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,309.69,226.71
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,309.63,227.7
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,309.39,228.37
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,319.38,236.3
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,325.38,241.17
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,369.03,273.18
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,406.35,299.81
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,378.83,279.9
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,352.79,261.18
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,363.88,266.79
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,356.61,256.4
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,309.82,222.33
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,284.28,205.77
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,251.1,182.34
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,219.26,162.92
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,161.23,127.9
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,116.77,91.96
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,64.4,48.82
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.26,1.41
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.08,2.14
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.89,2.88
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.23,1.47
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.58,0.05
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.34,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.1,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.87,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.17
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,17.3,8.37
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,26.41,16.15
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,37.21,25.22
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,48.03,34.15
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,60.18,43.99
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,72.8,54.02
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,69.08,50.79
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,66.43,48.45
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,196.39,152.71
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,326.19,252.27
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,318.51,244.68
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,311.0,237.76
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,344.25,261.87
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,376.47,284.77
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,484.88,364.9
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,569.09,425.47
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,599.21,445.5
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,626.77,463.76
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,691.57,510.28
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,745.11,547.96
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,699.0,514.13
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,663.06,487.6
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,577.23,425.5
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,504.44,372.12
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,590.96,438.59
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,637.12,472.12
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,543.32,399.89
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,473.81,347.15
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,464.36,338.88
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,442.12,319.17
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,395.59,282.0
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,349.06,244.39
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,281.82,185.35
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,213.96,125.3
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,149.1,80.17
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,94.63,55.97
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,76.45,57.48
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,77.3,58.38
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,76.46,58.01
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,68.93,52.1
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,67.89,51.44
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,66.84,50.77
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,63.89,48.58
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,60.86,46.25
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,55.99,42.24
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,51.06,37.96
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,40.46,28.62
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,31.52,20.31
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,15.91,2.09
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,56.56,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,160.72,107.86
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,287.18,227.74
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,401.65,324.2
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,486.77,393.73
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,583.43,469.21
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,656.8,523.45
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,730.3,575.97
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,599.72,474.11
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,424.93,334.52
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,680.23,531.64
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,902.84,687.87
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,925.72,700.33
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,945.29,711.71
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,958.58,717.43
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,956.15,712.62
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,954.53,710.11
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,949.24,705.29
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,939.59,696.61
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,926.22,685.61
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,904.32,669.77
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,879.0,651.75
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,848.24,629.1
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,814.46,604.48
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,776.67,578.34
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,736.33,548.97
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,692.18,514.79
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,645.99,478.56
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,596.25,439.81
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,545.13,399.07
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,491.53,355.55
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,437.15,310.28
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,381.65,263.15
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,325.92,215.37
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,269.83,168.3
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,214.99,125.05
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,149.68,80.46
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,94.65,57.23
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,78.98,59.34
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,79.59,60.04
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,78.47,59.45
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,70.47,53.18
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,69.47,52.56
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,68.47,51.93
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,65.2,49.49
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,61.83,46.88
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,56.98,42.88
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,52.08,38.64
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,40.85,28.77
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,31.54,20.09
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,15.92,0.31
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,90.74,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,246.34,163.77
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,368.46,291.21
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,494.18,395.01
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,578.66,462.99
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,665.67,529.59
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,732.94,577.83
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,795.75,621.03
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,841.77,650.15
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,885.78,677.13
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,919.14,696.44
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,938.53,706.03
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,957.37,716.52
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,972.82,724.8
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,981.02,726.92
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,985.54,726.79
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,981.85,721.41
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,974.36,713.77
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,960.16,701.91
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,942.24,687.84
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,918.42,671.14
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,891.12,652.27
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,858.03,629.79
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,821.99,605.31
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,737.99,543.22
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,649.73,476.31
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,658.76,484.86
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,646.09,475.87
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,595.41,436.66
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,543.35,395.58
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,489.1,351.84
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,434.16,306.4
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,377.9,259.45
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,321.46,211.67
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,265.59,164.94
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,211.34,122.5
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,145.75,78.04
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,90.61,55.88
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,110.1,84.63
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,160.81,125.85
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,113.37,87.96
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,75.25,57.11
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,66.99,50.5
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,65.21,49.22
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,62.15,46.93
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,59.0,44.49
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,54.39,40.69
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,49.76,36.66
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,38.73,26.96
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,29.35,18.18
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,88.19,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,239.58,155.1
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,355.14,279.75
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,472.39,376.2
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,557.75,443.18
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,645.49,508.26
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,709.72,553.17
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,773.74,596.18
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,821.49,626.92
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,861.93,652.02
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,896.73,671.6
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,928.7,689.03
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,949.06,699.56
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,966.03,707.98
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,963.15,702.24
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,968.75,702.39
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,966.41,698.89
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,960.33,693.25
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,947.57,682.19
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,931.13,669.04
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,907.93,653.07
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,881.31,635.07
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,850.04,613.39
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,815.68,589.77
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,776.2,563.91
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,734.21,534.92
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,688.86,501.44
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,641.53,465.88
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,591.0,428.1
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,539.1,388.21
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,485.21,345.63
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,430.46,301.11
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,373.7,254.03
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,316.83,206.26
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,261.11,160.41
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,207.02,118.8
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,176.72,112.14
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,209.98,154.59
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,180.81,141.38
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,169.27,132.68
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,168.25,132.58
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,156.29,123.62
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,141.57,112.11
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,126.31,100.02
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,110.4,87.39
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,93.93,74.02
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,70.12,54.13
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,46.61,34.11
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,37.78,26.24
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,27.13,16.32
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,50.22,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,142.3,87.19
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,269.3,210.18
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,379.53,301.0
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,463.54,367.41
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,551.43,432.96
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,626.9,485.81
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,696.0,531.94
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,606.13,463.74
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,494.97,378.69
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,543.97,412.47
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,591.91,443.1
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,536.79,400.23
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,501.3,371.69
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,738.33,537.1
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,931.94,654.71
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,774.87,549.73
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,582.1,417.84
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,765.51,547.7
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,901.12,634.32
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,804.27,569.25
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,696.85,495.94
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,681.45,487.32
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,664.24,476.31
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,704.98,508.65
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,714.25,518.44
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,641.02,463.63
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,571.2,412.04
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,531.51,383.71
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,492.26,355.19
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,463.69,332.83
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,421.52,296.4
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,262.53,184.32
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,190.13,140.3
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,200.4,133.15
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,199.64,115.56
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,144.84,80.41
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,91.77,70.05
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,101.1,77.95
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,128.01,100.15
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,142.35,112.35
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,161.02,128.21
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,137.49,109.36
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,115.11,91.27
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,101.51,80.43
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,87.31,68.82
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,73.06,56.88
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,58.3,44.17
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,43.29,30.94
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,27.87,16.8
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,14.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,60.77,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,179.03,106.86
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,290.35,226.99
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,400.63,317.96
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,484.06,382.68
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,579.78,452.63
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,646.01,497.7
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,712.11,540.75
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,763.07,570.8
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,812.47,598.46
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,849.45,615.7
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,883.93,630.79
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,906.95,643.36
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,920.71,650.47
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,930.06,655.13
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,935.84,657.76
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,935.31,657.94
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,931.09,656.01
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,919.52,650.43
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,904.34,642.53
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,882.66,629.71
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,857.61,614.7
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,741.38,533.78
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,622.51,448.1
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,684.87,496.54
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,710.97,517.55
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,648.52,470.49
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,587.85,425.6
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,470.54,342.44
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,380.61,278.19
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,411.16,298.11
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,418.98,295.37
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,345.94,243.63
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,321.3,232.47
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,268.35,181.26
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,201.94,118.41
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,148.36,84.77
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,87.76,66.78
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,84.56,64.42
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,85.24,65.19
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,84.25,64.75
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,83.17,64.23
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,80.48,62.23
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,77.62,60.08
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,72.93,56.45
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,66.2,50.98
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,58.44,44.36
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.47,37.33
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,38.83,27.01
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,26.93,15.73
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,55.69,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,166.49,95.06
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,277.37,218.17
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,384.89,309.29
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,468.35,376.46
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,555.59,442.95
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,631.57,497.87
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,700.54,545.41
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,752.29,580.52
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,802.48,613.89
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,841.42,637.69
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,877.91,659.56
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,900.77,673.02
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,914.04,680.19
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,927.76,687.22
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,937.86,691.93
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,937.2,690.35
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,932.85,686.57
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,921.58,677.04
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,895.63,657.94
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,874.39,643.22
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,849.84,626.32
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,743.4,547.88
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,624.57,457.99
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,683.57,504.93
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,706.82,524.54
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,663.89,492.4
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,619.1,458.5
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,571.1,421.25
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,521.92,382.13
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,470.29,340.2
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,414.31,293.95
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,359.33,247.45
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,304.46,200.68
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,251.22,156.79
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,200.6,118.38
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,147.5,85.4
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,87.08,66.32
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,83.9,63.95
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,81.3,62.02
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,80.12,61.39
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,78.82,60.68
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,75.62,58.23
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,72.19,55.58
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,68.0,52.33
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,63.65,48.84
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,56.55,42.85
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,47.03,34.54
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,36.35,25.0
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,25.48,14.36
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,55.23,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,163.71,88.59
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,281.78,222.28
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,396.65,320.04
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,259.72,211.4
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,85.24,64.82
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,422.65,345.0
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,719.55,569.3
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,768.38,600.43
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,815.64,631.06
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,854.46,655.13
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,886.02,673.85
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,907.96,686.99
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,926.61,698.07
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,798.69,604.85
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,647.44,488.68
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,812.77,612.77
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,926.31,690.42
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,763.92,572.11
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,562.46,419.27
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,735.64,551.52
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,850.65,634.0
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,715.51,533.84
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,564.46,418.9
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,478.94,356.45
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,396.66,295.37
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,457.47,340.23
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,505.46,374.05
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,526.32,390.21
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,519.2,382.25
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,465.96,338.15
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,412.1,292.6
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,356.48,245.39
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,300.8,197.69
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,245.2,150.91
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,190.5,108.7
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,135.3,75.0
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,72.91,54.98
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,72.65,54.96
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,72.33,54.88
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,104.08,81.62
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,151.84,121.66
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,101.88,80.48
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,58.74,44.43
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,55.37,41.83
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,51.91,39.03
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,46.64,34.47
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,41.28,29.62
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,32.65,21.82
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.84,12.72
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,60.79,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,173.65,88.15
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,291.87,229.54
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,405.74,326.16
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,496.0,399.62
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,584.6,468.35
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,415.63,335.53
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,224.6,178.26
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,272.17,215.8
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,319.34,251.58
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,453.61,354.87
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,590.24,455.08
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,611.36,467.74
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,630.33,479.48
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,794.47,599.88
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,936.62,694.22
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,935.26,691.11
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,918.76,679.15
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,782.93,581.52
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,606.99,449.82
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,640.4,473.97
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,655.35,484.19
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,640.59,474.21
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,623.51,462.56
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,373.2,280.62
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,133.92,98.3
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,173.39,128.78
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,211.5,157.62
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,296.43,221.19
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,372.25,276.38
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,322.57,239.59
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,276.88,206.05
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,306.82,226.01
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,330.6,239.65
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,253.8,185.29
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,213.24,159.14
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,198.79,148.75
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,184.75,145.31
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,148.32,116.38
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,140.49,110.44
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,142.97,113.05
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,136.33,108.21
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,121.63,96.46
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,107.04,84.69
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,83.05,64.99
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,67.47,52.07
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,58.68,44.62
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.63,36.69
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,36.9,25.33
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,23.86,12.27
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
