Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,29.19,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,89.82,39.23
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,202.87,158.32
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,325.91,261.72
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,410.42,331.01
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,498.7,399.91
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,549.99,437.27
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,601.29,472.91
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,536.45,420.32
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,487.45,378.95
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,414.57,321.02
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,338.97,260.5
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,490.23,375.46
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,641.05,484.13
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,539.73,406.45
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,439.24,329.68
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,713.01,532.97
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,918.98,672.68
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,908.23,661.85
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,893.83,650.66
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,872.8,636.2
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,848.36,619.62
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,721.94,527.72
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,587.82,428.11
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,542.13,395.71
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,499.13,364.56
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,573.19,421.05
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,612.79,449.6
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,563.94,411.81
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,514.05,372.73
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,447.87,322.59
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,405.02,291.7
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,361.51,252.71
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,302.18,198.02
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,247.68,153.65
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,194.15,113.72
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,132.52,76.12
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,89.0,67.34
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,88.15,66.89
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,87.16,66.3
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,85.88,65.62
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,84.49,64.86
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,81.1,62.3
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,77.5,59.54
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,72.77,55.88
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,65.57,50.03
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,57.06,42.85
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,48.31,35.21
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,35.87,24.16
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.14,11.0
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,47.55,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,143.32,58.69
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,258.54,200.99
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,364.57,291.8
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,449.38,360.55
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,537.96,428.04
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,605.52,476.58
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,683.48,530.4
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,735.77,564.1
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,786.43,595.8
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,826.21,619.64
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,863.49,641.48
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,887.42,655.09
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,908.2,666.73
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,920.67,671.67
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,923.22,670.34
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,923.28,668.99
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,919.64,665.44
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,908.39,656.27
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,893.5,644.95
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,787.77,571.01
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,672.99,487.73
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,741.67,539.09
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,781.71,568.54
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,743.56,541.12
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,703.04,512.17
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,658.05,479.74
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,611.42,445.34
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,562.46,408.16
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,512.41,369.15
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,458.55,327.32
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,420.31,297.85
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,367.84,258.11
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,320.31,222.29
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,285.83,198.33
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,251.26,176.49
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,182.3,131.82
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,131.78,101.78
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,128.05,99.14
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,124.21,96.37
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,125.91,98.27
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,127.21,99.88
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,113.32,89.03
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,99.29,77.92
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,83.79,65.35
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,68.13,52.39
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,53.02,39.6
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,37.74,26.41
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,24.37,14.66
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,10.7,1.71
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,36.62,23.57
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,64.59,47.43
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,117.36,91.96
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,160.3,127.9
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,212.93,170.69
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,284.44,226.89
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,450.45,356.86
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,623.69,483.76
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,565.79,435.56
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,503.71,385.93
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,528.32,401.29
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,551.26,414.65
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,495.08,370.2
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,418.73,311.98
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,390.56,290.51
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,363.51,269.62
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,376.21,277.74
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,388.12,285.03
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,368.22,270.21
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,349.19,256.21
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,465.54,340.07
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,560.4,405.32
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,582.51,420.34
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,592.45,427.33
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,605.72,437.24
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,599.97,432.62
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,553.68,398.15
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,506.74,362.55
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,456.68,323.92
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,406.04,283.69
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,354.26,241.95
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,303.38,200.65
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,247.56,155.82
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,190.34,113.2
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,139.36,84.93
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,104.21,79.96
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,102.16,78.59
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,99.85,76.97
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,98.12,75.99
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,96.24,74.89
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,90.45,70.36
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,84.94,66.03
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,77.98,60.52
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,70.76,54.62
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,60.66,46.05
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,50.25,36.9
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,35.85,24.07
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,20.39,7.38
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,36.76,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,102.71,28.64
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,238.08,185.25
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,346.46,278.55
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,431.79,348.79
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,520.98,417.89
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,591.58,468.78
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,672.28,524.61
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,585.11,455.84
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,455.69,354.9
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,445.9,344.64
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,433.67,332.03
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,496.51,377.56
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,558.18,420.65
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,760.17,564.2
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,919.25,666.3
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,776.47,566.39
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,598.82,439.07
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,615.91,450.69
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,645.76,469.18
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,471.06,345.87
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,297.89,219.52
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,218.63,161.3
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,142.25,103.81
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,390.41,289.91
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,599.03,434.91
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,611.57,444.03
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,602.84,438.17
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,553.94,401.36
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,504.23,363.13
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,421.45,302.76
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,374.35,270.84
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,342.69,240.19
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,292.92,191.62
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,238.5,148.06
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,184.89,109.08
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,133.17,81.01
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,100.44,76.99
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,129.33,100.76
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,162.73,128.09
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,126.0,98.86
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,93.76,72.88
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,89.0,69.24
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,84.36,65.61
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,77.37,60.05
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,70.12,54.1
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,60.31,45.74
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,50.23,36.83
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,35.38,23.56
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,19.59,5.55
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,10.67,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,27.49,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,81.62,15.19
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,193.42,148.85
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,293.28,234.49
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,395.11,317.2
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,483.69,386.88
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,554.04,439.22
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,625.47,489.81
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,679.73,527.76
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,733.17,564.41
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,782.73,596.53
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,821.72,620.82
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,848.84,635.92
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,872.82,648.86
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,726.28,541.31
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,548.56,409.02
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,501.42,373.82
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,436.99,325.47
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,687.26,510.01
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,877.01,640.32
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,725.47,530.53
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,564.83,413.09
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,578.69,423.68
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,595.9,435.42
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,658.32,483.09
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,691.97,508.7
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,648.7,475.43
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,603.43,440.56
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,492.3,358.52
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,412.23,300.15
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,416.7,300.02
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,398.71,278.17
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,334.89,233.23
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,316.87,226.65
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,286.35,203.33
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,255.25,180.81
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,220.74,160.15
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,198.25,155.01
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,138.23,107.48
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,92.86,71.03
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,91.1,70.03
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,89.21,68.88
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,85.25,65.86
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,79.42,61.24
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,72.91,56.07
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,66.19,50.55
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,56.62,42.4
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,46.78,33.72
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,32.83,21.24
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,18.83,3.32
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,56.42,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,157.44,20.5
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,297.95,230.84
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,427.07,341.22
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,516.82,414.18
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,609.61,485.68
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,381.47,308.64
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,82.77,61.98
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,198.5,156.56
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,306.62,241.35
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,429.02,335.42
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,553.13,427.05
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,573.4,439.35
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,591.64,450.62
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,552.14,418.86
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,532.6,401.64
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,455.19,342.18
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,362.2,271.14
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,490.77,366.11
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,594.97,439.92
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,574.6,423.75
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,554.13,408.16
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,576.81,424.76
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,601.99,442.53
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,492.81,363.16
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,396.2,292.12
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,522.56,388.63
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,602.04,445.52
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,468.83,345.2
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,376.75,277.19
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,394.7,286.42
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,392.24,274.11
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,336.96,226.8
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,281.73,179.87
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,230.02,151.64
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,242.65,176.27
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,221.24,163.75
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,196.55,154.48
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,157.3,123.44
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,119.0,92.76
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,132.28,104.2
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,136.95,108.62
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,122.13,96.77
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,106.94,84.48
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,79.0,61.43
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,54.67,41.01
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,48.31,35.54
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.86,29.69
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,28.92,18.0
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.84,0.54
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.66,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,222.02,169.94
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,370.53,296.2
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,459.63,369.56
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,561.26,449.22
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,635.36,504.08
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,709.66,556.95
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,631.14,496.42
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,531.24,416.67
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,421.49,329.52
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,308.22,238.11
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,299.51,229.96
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,291.14,221.91
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,649.53,496.81
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,931.07,689.87
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,670.38,504.17
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,349.28,261.07
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,359.76,268.68
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,369.59,274.86
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,456.76,339.31
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,549.19,405.53
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,597.98,440.62
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,629.55,463.32
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,677.91,501.74
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,692.37,514.71
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,646.33,479.59
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,598.45,442.61
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,437.3,322.78
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,321.93,237.65
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,367.13,266.72
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,387.43,270.1
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,331.31,221.85
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,275.15,174.03
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,226.22,148.26
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,241.95,175.68
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,214.42,156.14
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,179.24,140.18
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,167.46,131.21
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,154.87,121.5
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,117.8,91.97
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,84.82,65.3
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,81.67,62.95
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,76.89,59.17
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,70.94,54.44
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,64.82,49.39
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,55.83,41.68
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,46.66,33.51
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,31.95,20.2
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,16.74,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,30.6,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,88.19,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,230.71,175.42
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,344.39,274.14
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,435.8,350.21
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,531.97,426.07
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,608.84,483.43
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,680.28,534.55
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,479.7,380.48
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,259.26,202.8
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,394.5,308.96
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,509.8,395.57
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,452.31,347.88
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,372.75,284.52
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,491.03,372.89
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,585.85,441.09
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,624.58,466.98
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,641.23,477.66
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,777.67,578.17
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,885.68,651.84
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,862.83,634.84
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,836.61,616.49
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,800.13,591.43
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,769.28,570.23
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,730.22,541.81
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,688.72,510.81
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,596.28,439.06
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,516.26,377.34
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,516.07,377.14
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,495.66,358.41
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,442.17,314.35
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,388.22,269.04
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,332.9,222.08
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,277.63,175.49
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,215.35,126.46
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,162.47,90.35
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,108.24,65.01
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,86.45,65.17
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,78.37,58.81
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,78.28,58.95
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,76.77,58.05
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,75.16,57.07
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,73.64,56.15
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,72.16,55.22
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,67.48,51.53
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,60.32,45.59
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,51.85,38.3
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,43.24,30.6
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,29.5,18.03
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.72,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,30.7,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,173.23,130.76
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,282.73,226.09
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,392.06,316.28
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,490.75,394.97
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,575.51,459.18
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,671.04,528.3
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,727.4,567.27
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,782.15,604.26
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,830.53,634.72
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,876.36,662.8
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,899.63,675.03
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,913.29,680.84
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,927.96,687.51
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,938.82,691.7
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,936.26,688.5
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,929.91,683.06
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,907.68,666.16
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,893.12,654.65
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,870.24,638.73
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,843.97,620.65
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,812.38,597.81
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,777.77,573.03
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,738.12,544.38
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,696.0,513.29
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,650.15,478.03
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,602.48,440.74
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,551.69,401.09
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,499.67,359.42
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,445.2,314.86
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,390.28,268.93
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,334.18,221.99
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,271.2,170.14
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,213.78,124.57
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,157.59,86.18
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,101.77,61.23
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,82.55,62.04
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,82.49,62.2
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,75.06,56.34
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,73.68,55.53
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,72.23,54.67
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,70.18,53.29
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,68.12,51.86
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,63.6,48.38
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,58.98,44.64
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,49.17,36.17
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,41.16,28.94
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,28.05,16.72
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,14.94,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,22.53,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,156.72,116.95
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,255.03,203.02
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,344.31,278.61
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,456.82,369.27
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,541.77,435.33
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,629.08,499.89
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,684.95,538.29
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,749.03,581.6
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,799.17,613.76
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,846.65,643.44
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,872.25,657.53
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,894.63,669.47
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,911.16,677.46
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,917.92,678.98
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,917.01,676.93
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,912.33,672.59
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,902.7,663.8
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,889.15,652.6
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,866.34,636.45
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,831.0,611.99
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,804.07,592.34
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,773.22,570.05
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,733.78,541.66
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,691.82,510.56
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,645.51,474.77
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,597.28,436.89
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,546.32,396.9
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,494.04,354.83
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,439.13,309.8
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,383.56,263.2
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,326.82,215.6
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,270.11,168.34
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,213.53,123.68
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,148.73,79.43
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,92.14,55.49
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,75.86,56.86
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,75.22,56.53
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,74.53,56.16
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,72.96,55.2
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,65.21,49.08
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,62.86,47.31
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,60.45,45.44
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,56.32,42.24
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,52.12,38.82
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,45.17,32.76
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,38.12,26.33
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,24.79,13.85
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,14.51,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
