Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,10.73,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,87.74,62.96
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,144.92,113.42
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,198.63,158.41
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,252.21,201.8
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,297.45,236.96
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,342.4,270.75
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,186.79,147.79
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,33.91,22.07
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,348.77,276.19
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,666.31,505.77
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,773.73,579.74
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,889.88,656.11
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,758.57,564.5
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,613.68,458.71
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,768.11,573.11
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,897.55,661.05
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,886.71,651.2
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,872.15,640.29
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,849.32,625.23
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,823.16,607.96
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,788.07,584.59
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,758.62,564.97
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,659.22,489.41
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,560.62,414.66
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,586.79,435.63
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,585.78,433.9
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,468.57,345.68
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,385.26,284.56
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,391.84,286.41
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,380.91,272.5
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,339.31,238.14
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,294.27,200.88
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,255.97,177.85
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,238.36,173.02
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,207.67,154.24
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,191.73,151.31
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,179.63,142.07
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,167.01,132.35
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,112.33,88.25
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,65.76,49.95
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,64.09,48.77
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,62.46,47.55
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,58.09,44.03
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,53.63,40.27
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,46.37,33.89
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,36.82,25.29
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,23.96,12.92
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,71.81,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,244.28,186.03
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,366.16,296.09
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,461.86,375.11
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,559.1,450.77
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,629.09,500.73
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,699.03,547.71
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,751.49,580.85
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,802.34,611.49
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,837.65,630.83
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,870.28,647.95
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,887.28,654.97
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,907.43,664.19
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,917.62,667.53
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,924.1,668.72
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,922.35,666.15
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,916.81,661.43
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,904.17,651.08
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,887.81,638.59
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,864.19,622.88
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,828.43,599.39
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,801.95,581.37
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,771.23,560.45
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,662.78,481.36
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,556.15,403.22
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,531.48,385.48
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,505.85,366.21
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,430.88,312.64
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,369.75,269.22
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,377.56,273.41
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,371.88,266.03
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,323.78,220.52
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,261.29,159.98
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,204.19,115.87
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,148.67,80.41
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,81.95,51.83
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,72.61,54.21
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,71.16,53.21
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,69.6,52.12
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,67.8,50.94
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,65.92,49.69
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,57.48,42.82
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,54.45,40.42
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,50.38,37.23
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,46.25,33.83
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,39.85,28.21
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,33.37,22.24
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,22.16,11.05
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,98.18,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,277.57,206.55
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,406.34,318.61
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,499.05,392.15
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,594.84,463.77
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,660.88,509.93
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,726.78,553.92
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,776.6,586.28
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,824.74,616.77
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,851.98,632.74
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,882.37,650.82
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,903.88,661.23
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,921.94,669.46
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,929.5,671.05
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,933.34,670.52
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,930.42,667.25
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,913.1,655.05
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,899.73,644.95
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,882.71,632.61
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,765.06,552.33
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,631.5,456.58
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,717.82,521.67
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,763.75,556.31
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,662.19,480.84
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,561.75,407.06
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,587.84,427.27
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,587.01,425.35
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,535.87,385.68
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,483.52,344.25
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,429.22,300.36
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,374.71,255.24
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,312.52,204.33
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,255.46,157.55
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,198.97,114.07
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,144.01,79.2
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,89.18,67.48
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,83.72,63.29
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,76.11,57.28
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,76.13,57.51
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,74.44,56.45
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,72.67,55.32
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,69.92,53.23
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,67.12,51.05
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,61.77,46.83
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,56.27,42.29
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,45.57,32.99
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,36.74,24.96
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,22.79,10.94
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,9.39,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,208.15,152.97
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,349.96,276.35
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,440.33,349.94
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,542.13,428.31
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,616.79,483.09
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,691.57,535.79
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,744.17,569.14
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,795.15,600.27
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,672.06,510.22
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,529.49,402.09
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,434.92,330.06
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,340.1,256.51
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,470.7,352.52
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,577.81,426.68
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,766.32,558.31
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,909.56,648.33
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,765.91,548.59
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,596.86,428.8
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,560.36,403.91
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,524.97,378.54
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,545.57,393.09
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,562.21,404.23
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,545.26,392.23
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,527.38,379.71
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,514.58,369.99
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,497.23,356.75
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,454.39,326.39
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,413.49,297.4
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,360.79,260.22
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,323.2,234.07
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,308.19,221.36
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,295.39,209.55
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,255.52,178.3
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,220.48,153.27
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,176.33,136.89
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,149.69,116.44
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,114.79,88.73
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,74.27,55.96
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,72.5,54.86
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,70.64,53.65
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,68.16,51.79
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,65.66,49.85
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,60.25,45.46
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,54.7,40.77
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,44.08,31.54
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,35.24,23.51
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,21.61,9.24
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,52.13,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,221.26,161.03
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,340.17,268.29
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,429.58,341.28
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,530.04,418.23
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,603.54,471.4
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,677.14,522.21
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,563.08,436.23
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,407.48,316.12
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,639.31,490.34
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,845.5,629.93
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,726.9,544.57
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,591.33,444.08
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,541.29,406.46
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,510.84,381.78
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,523.89,390.32
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,535.49,397.64
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,557.05,411.86
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,576.31,424.28
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,446.11,329.9
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,301.94,223.39
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,315.59,233.2
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,318.25,234.51
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,448.11,330.42
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,557.3,407.6
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,531.51,388.07
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,504.75,368.16
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,322.83,237.11
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,161.03,117.81
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,274.49,196.96
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,359.9,246.36
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,228.98,155.92
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,177.91,131.0
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,208.26,148.03
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,217.62,152.09
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,193.97,151.34
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,195.49,153.32
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,123.37,95.78
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,73.21,55.13
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,71.38,53.98
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,69.46,52.71
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,64.87,49.06
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,60.02,45.13
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,55.13,41.15
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,50.13,36.89
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,41.5,29.34
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,32.62,21.25
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,19.4,6.77
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,29.02,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,148.5,106.11
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,233.91,185.04
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,318.04,255.05
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,404.97,323.85
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,491.91,387.64
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,562.56,436.34
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,618.62,473.94
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,673.94,509.78
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,716.95,536.16
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,758.14,560.77
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,786.72,578.8
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,812.62,595.07
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,728.64,533.81
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,624.86,459.08
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,614.42,451.33
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,585.27,430.28
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,439.51,325.21
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,273.86,202.44
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,353.8,261.66
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,416.97,306.79
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,594.61,436.67
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,721.93,525.21
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,609.04,442.75
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,506.32,367.99
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,403.4,294.25
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,311.41,227.39
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,365.76,266.6
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,409.08,295.81
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,370.23,267.12
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,334.82,241.35
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,317.95,221.68
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,275.19,180.11
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,217.58,135.96
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,158.52,97.37
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,114.27,87.51
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,113.99,87.59
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,111.45,85.82
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,107.7,83.08
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,103.53,80.14
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,99.15,77.01
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,90.92,70.61
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,82.28,63.75
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,73.03,56.18
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,63.46,48.07
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,49.84,36.26
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,36.12,24.01
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,18.53,4.94
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,53.34,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,222.52,158.63
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,341.51,268.18
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,431.64,340.33
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,533.15,415.32
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,604.84,462.48
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,676.57,506.0
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,728.58,538.93
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,778.98,570.12
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,814.29,590.87
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,846.94,609.83
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,869.28,621.63
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,882.49,627.82
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,892.21,630.82
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,898.27,631.71
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,896.67,629.34
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,891.31,624.92
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,877.76,614.42
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,860.59,601.96
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,837.55,587.22
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,811.13,570.49
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,774.49,546.96
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,742.82,525.9
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,703.2,499.36
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,661.15,470.5
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,615.38,437.77
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,567.78,402.68
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,517.46,364.97
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,465.89,325.01
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,411.48,281.74
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,356.38,236.8
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,300.3,190.85
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,244.42,145.96
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,180.38,98.97
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,125.59,67.75
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,79.07,58.69
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,78.6,58.68
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,76.99,57.56
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,75.26,56.37
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,66.97,49.89
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,65.15,48.7
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,62.07,46.32
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,58.9,43.8
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,53.52,39.51
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,48.0,34.9
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,39.66,27.58
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,31.13,19.71
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,14.82,1.35
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,72.22,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,243.91,172.25
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,373.72,294.42
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,466.67,370.0
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,563.03,443.16
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,630.11,489.4
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,697.19,532.58
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,747.54,561.57
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,796.25,587.46
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,828.87,599.81
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,853.31,605.94
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,874.67,617.91
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,892.62,627.89
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,755.16,537.46
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,597.56,427.83
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,608.5,436.57
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,617.43,442.24
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,753.0,536.89
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,860.48,605.85
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,836.7,589.71
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,801.5,567.85
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,684.08,485.88
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,554.4,393.87
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,625.08,446.2
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,654.7,467.32
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,456.5,328.77
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,288.71,208.49
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,393.35,283.13
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,460.07,322.8
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,405.49,278.55
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,350.57,233.69
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,294.41,187.59
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,238.7,142.96
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,175.55,111.71
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,204.18,149.35
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,119.34,90.83
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,84.26,63.22
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,83.07,62.51
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,81.79,61.7
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,79.62,60.29
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,77.36,58.78
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,73.0,55.38
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,68.46,51.75
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,59.93,44.76
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,52.69,38.62
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,42.2,29.5
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,31.49,19.76
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,35.59,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,193.53,133.5
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,303.95,239.57
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,395.58,316.1
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,492.01,391.69
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,561.79,443.33
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,641.35,499.62
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,696.27,535.89
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,749.6,569.94
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,786.66,591.86
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,821.1,611.68
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,845.2,624.64
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,866.09,635.42
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,875.92,638.18
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,882.19,638.85
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,874.98,631.69
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,870.77,626.77
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,858.33,615.43
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,842.31,602.07
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,820.16,584.39
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,794.69,564.8
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,769.33,545.24
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,734.33,519.22
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,694.72,490.83
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,652.7,460.4
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,606.98,426.94
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,559.33,391.43
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,477.69,333.95
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,421.14,295.45
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,391.64,273.76
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,359.91,249.47
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,315.88,213.53
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,268.0,173.88
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,195.9,116.78
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,117.18,63.7
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,87.53,65.58
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,106.75,81.29
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,87.6,66.09
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,74.13,55.42
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,65.89,49.01
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,64.0,47.76
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,60.49,45.02
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,56.86,42.11
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,51.78,38.04
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,46.6,33.68
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,38.19,26.26
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,29.6,18.17
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,14.05,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,47.17,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,224.02,152.27
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,363.65,285.68
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,460.65,365.52
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,561.26,443.55
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,634.26,496.17
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,707.57,546.21
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,757.75,578.01
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,806.29,607.5
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,835.26,623.13
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,866.95,640.38
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,887.07,648.83
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,903.74,654.95
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,911.43,655.73
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,915.39,654.29
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,901.18,643.32
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,893.69,637.01
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,879.64,625.87
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,861.93,612.65
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,837.69,597.57
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,810.07,580.27
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,777.28,558.35
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,741.4,533.65
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,700.91,505.13
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,657.92,474.22
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,610.97,439.03
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,562.11,401.54
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,509.95,361.28
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,456.55,318.85
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,401.4,274.04
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,345.64,227.8
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,288.43,180.77
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,231.4,135.27
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,174.09,94.14
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,117.76,64.58
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,70.85,51.94
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,70.31,51.81
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,69.28,51.16
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,68.22,50.48
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,66.28,49.19
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,58.91,43.4
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,55.84,41.0
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,52.7,38.48
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,47.78,34.53
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,42.78,30.3
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,35.0,23.43
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,27.11,15.89
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,13.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
