Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,58.71,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,240.27,160.48
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,382.56,300.19
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,478.84,379.04
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,578.78,455.4
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,650.92,506.15
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,723.36,554.06
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,772.21,583.86
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,814.46,608.02
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,848.94,624.89
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,880.5,639.26
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,900.11,648.82
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,916.21,656.31
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,912.9,651.62
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,916.49,651.69
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,912.01,648.07
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,903.75,642.3
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,888.5,631.52
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,869.57,618.51
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,844.85,602.2
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,816.69,583.77
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,782.85,560.91
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,746.0,535.32
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,704.86,506.23
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,661.19,474.75
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,613.43,439.65
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,563.81,402.25
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,511.66,361.92
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,458.18,319.38
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,402.14,273.38
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,345.54,226.19
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,287.32,178.62
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,229.31,132.75
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,165.32,87.9
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,112.39,62.28
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,79.37,58.65
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,78.82,58.42
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,77.43,57.51
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,69.38,51.18
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,67.24,49.75
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,65.02,48.23
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,61.85,45.88
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,58.63,43.4
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,52.8,38.7
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,46.84,33.66
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,37.55,25.48
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,26.38,15.08
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,20.45,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,151.48,96.91
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,277.73,216.45
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,368.81,291.73
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,464.3,366.46
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,543.32,424.37
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,624.06,480.37
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,511.47,394.8
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,392.21,302.27
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,486.46,371.27
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,560.4,422.41
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,573.28,428.96
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,583.91,434.49
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,508.1,377.62
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,452.09,334.53
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,501.05,368.97
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,547.3,400.16
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,575.81,418.73
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,615.41,444.41
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,728.79,526.15
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,812.61,584.65
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,775.69,558.94
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,743.35,535.98
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,702.21,507.24
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,658.64,476.08
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,585.01,421.63
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,518.81,372.87
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,495.85,354.38
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,458.03,321.78
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,371.07,260.01
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,330.25,236.2
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,288.65,193.42
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,231.31,135.58
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,163.04,102.51
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,196.09,144.22
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,110.41,84.0
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,76.01,56.69
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,74.5,55.68
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,72.92,54.59
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,64.4,47.89
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,62.02,46.2
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,58.69,43.59
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,55.28,40.82
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,49.65,36.23
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,43.9,31.32
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,35.29,23.72
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,26.52,15.04
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,53.2,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,219.27,138.97
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,353.52,278.59
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,450.02,358.23
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,549.99,435.07
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,617.93,482.75
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,685.67,527.21
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,738.32,560.67
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,789.25,591.83
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,822.78,610.47
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,853.48,627.02
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,736.49,546.56
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,603.21,449.88
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,762.7,564.5
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,901.0,654.1
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,898.05,649.96
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,891.28,644.88
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,875.94,633.12
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,856.99,619.23
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,832.61,603.16
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,804.87,584.9
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,769.88,560.01
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,732.37,532.61
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,691.66,503.52
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,648.65,472.14
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,601.48,436.29
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,552.99,398.63
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,501.2,358.32
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,448.6,316.26
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,366.63,257.92
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,326.49,234.06
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,287.47,194.5
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,225.29,135.05
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,174.06,100.45
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,126.79,79.07
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,102.77,78.0
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,102.07,77.87
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,101.51,77.68
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,100.97,77.52
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,95.43,73.42
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,90.64,69.89
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,84.15,64.88
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,77.44,59.53
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,67.55,51.3
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.36,42.52
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,42.69,29.69
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,27.03,14.93
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,157.41,94.27
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,294.01,230.88
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,388.21,311.14
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,487.89,390.78
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,580.24,461.21
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,668.55,525.58
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,553.4,437.14
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,397.61,313.81
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,327.97,256.99
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,237.99,183.68
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,329.39,254.65
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,438.72,336.14
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,432.77,329.01
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,407.64,308.51
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,385.99,291.19
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,365.17,274.55
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,642.62,484.78
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,844.27,625.02
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,737.03,545.83
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,609.11,449.82
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,589.07,434.39
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,568.2,417.87
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,619.41,457.74
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,636.81,471.32
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,553.47,406.25
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,482.9,352.12
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,450.25,327.28
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,417.24,301.57
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,381.37,268.65
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,331.11,220.48
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,268.83,168.76
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,212.56,123.74
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,155.78,84.45
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,100.44,58.84
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,78.29,58.57
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,77.69,58.4
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,76.6,57.7
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,68.9,51.57
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,89.29,68.75
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,112.1,88.0
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,83.7,64.66
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,57.33,42.72
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,51.45,37.8
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,45.46,32.55
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,33.54,22.08
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,23.28,11.6
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,154.34,88.11
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,289.91,227.47
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,384.6,309.04
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,484.69,390.16
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,564.92,451.83
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,641.21,507.85
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,429.38,343.02
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,199.29,155.18
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,232.12,180.77
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,264.32,204.94
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,590.19,459.67
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,859.03,650.73
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,871.1,654.44
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,879.42,657.45
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,749.12,563.14
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,604.17,453.23
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,609.29,455.72
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,612.29,456.0
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,604.68,450.33
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,595.01,443.19
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,493.09,366.75
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,402.54,298.2
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,543.43,405.53
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,630.57,468.61
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,584.32,432.21
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,536.47,394.32
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,486.4,353.59
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,432.47,309.01
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,377.64,262.88
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,322.72,216.11
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,277.32,186.27
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,265.0,186.1
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,227.6,159.07
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,189.07,136.57
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,133.76,104.19
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,92.39,70.97
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,91.38,70.41
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,90.35,69.82
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,87.39,67.75
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,82.54,64.07
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,77.1,59.69
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,71.51,55.06
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,62.1,47.12
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,52.43,38.66
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,38.79,26.56
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,24.08,11.67
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,20.92,6.25
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,47.8,32.8
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,99.92,76.97
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,142.78,113.37
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,183.92,147.32
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,224.87,180.2
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,190.51,150.88
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,142.45,110.48
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,286.24,226.44
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,434.77,340.02
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,443.38,343.79
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,450.61,347.24
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,559.74,428.32
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,646.36,490.57
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,641.11,484.3
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,634.04,477.5
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,664.14,498.29
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,703.21,524.32
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,703.72,523.47
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,700.48,520.2
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,645.73,479.55
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,589.3,437.93
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,551.91,410.17
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,515.9,383.18
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,489.79,362.89
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,463.1,341.86
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,378.41,279.87
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,309.39,229.95
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,320.96,236.79
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,327.88,238.66
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,292.48,212.47
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,260.17,189.41
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,208.42,154.32
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,166.07,125.35
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,112.71,88.4
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,53.95,39.97
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,30.62,20.43
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,7.42,0.7
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,6.59,0.02
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.33
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,12.74,5.0
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,18.11,9.68
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,24.32,15.0
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,30.55,20.26
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,30.56,20.21
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,30.58,20.15
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,60.15,44.69
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,91.52,70.29
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,109.06,84.38
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,126.49,98.26
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,152.63,119.22
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,178.48,139.73
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,141.74,109.86
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,106.89,81.52
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,128.0,98.28
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,148.86,114.61
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,172.77,133.48
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,196.12,151.78
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,214.22,165.52
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,231.71,178.67
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,215.54,165.94
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,199.83,153.63
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,193.18,148.12
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,186.65,142.72
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,200.61,153.6
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,213.7,163.72
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,214.23,164.13
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,214.31,164.23
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,198.98,152.49
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,184.1,141.16
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,112.64,85.16
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,35.68,23.5
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,33.99,23.49
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,32.3,22.19
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,60.18,46.23
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,86.49,68.93
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,76.64,60.71
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,66.71,52.36
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,56.32,43.5
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,45.53,34.16
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,35.13,25.07
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,24.75,15.85
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,15.65,7.6
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.57,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.41,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,68.55,29.12
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,139.7,110.1
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,221.44,181.64
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,288.42,239.44
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,346.08,287.36
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,404.66,334.26
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,443.39,363.02
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,480.52,389.73
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,319.29,258.37
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,146.25,114.26
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,243.93,193.04
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,326.91,257.4
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,372.49,291.37
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,416.45,323.5
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,409.47,316.58
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,402.5,310.0
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,532.51,408.13
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,652.08,493.7
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,571.41,431.88
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,485.06,366.76
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,427.49,323.89
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,383.29,290.4
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,440.61,333.5
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,483.09,364.13
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,455.41,342.73
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,428.39,322.06
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,415.31,311.79
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,393.4,294.13
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,361.74,268.38
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,329.13,241.56
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,290.98,211.64
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,255.14,184.63
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,216.63,154.7
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,170.5,127.89
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,163.84,132.18
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,170.67,138.2
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,157.34,127.58
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,143.45,116.46
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,129.01,104.73
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,114.02,92.41
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,82.73,65.97
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,56.94,43.86
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,50.23,38.03
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,43.38,31.79
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,30.13,19.72
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.68,5.02
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,189.0,79.04
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,365.28,289.59
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,462.77,374.21
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,564.42,455.66
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,635.51,509.48
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,706.87,560.56
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,750.41,588.48
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,798.29,618.33
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,831.98,635.95
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,862.73,651.01
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,882.0,659.23
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,897.72,665.06
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,893.91,658.73
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,896.49,657.0
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,891.65,651.81
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,883.0,644.41
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,866.88,631.16
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,847.09,615.8
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,821.26,598.51
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,792.02,579.08
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,758.42,556.18
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,721.56,529.3
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,679.26,498.55
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,634.44,465.3
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,586.05,428.07
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,535.69,388.33
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,482.46,345.83
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,427.93,301.04
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,370.89,253.26
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,313.16,204.29
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,254.91,155.66
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,196.78,110.36
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,137.55,72.46
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,79.13,59.93
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,72.98,55.12
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,71.62,54.17
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,60.94,45.49
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,59.09,44.12
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,56.65,42.34
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,54.15,40.47
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,50.69,37.64
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,47.17,34.67
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,38.32,27.15
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,33.23,22.59
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,24.94,14.95
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,16.56,1.94
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,203.58,73.12
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,399.03,319.07
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,496.79,406.77
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,598.82,490.74
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,668.69,545.51
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,733.38,593.48
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,781.73,627.02
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,827.96,657.84
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,860.73,677.09
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,890.45,693.94
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,898.76,695.7
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,913.5,702.32
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,919.46,703.17
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,921.59,701.59
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,915.28,694.4
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,905.05,684.77
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,888.19,670.82
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,867.51,654.47
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,841.06,635.56
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,811.02,614.24
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,774.84,587.65
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,735.63,557.05
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,692.14,523.64
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,646.06,487.58
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,596.76,448.23
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,545.4,406.25
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,490.54,360.36
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,434.3,312.22
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,376.04,261.62
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,317.03,209.98
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,257.13,158.73
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,197.32,111.41
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,137.4,73.4
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,78.63,60.15
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,75.59,57.96
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,73.91,56.86
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,63.42,48.21
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,61.59,46.85
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,59.19,45.09
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,56.74,43.24
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,52.89,40.12
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,48.99,36.84
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,40.0,29.06
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,34.98,24.46
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,25.87,15.93
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,16.63,0.0
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
