Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,625.73,499.81
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,700.03,551.86
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,745.65,579.85
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,796.03,609.7
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,829.98,626.96
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,860.79,641.63
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,880.37,652.69
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,896.24,661.47
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,901.7,662.3
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,894.33,655.06
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,888.19,648.56
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,878.12,639.71
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,860.31,626.1
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,838.73,610.32
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,811.44,592.15
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,780.63,571.6
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,745.25,545.87
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,706.59,517.38
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,662.09,484.65
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,615.06,449.29
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,564.3,409.75
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,511.64,367.61
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,455.91,322.43
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,399.0,275.08
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,340.43,225.92
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,281.41,176.41
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,221.0,128.14
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,161.0,86.74
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,100.93,59.63
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,77.41,59.07
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,67.23,50.93
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,66.19,50.35
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,63.95,48.65
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,61.65,46.88
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,58.77,44.78
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,55.87,42.59
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,46.91,34.98
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,42.45,31.07
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,35.28,24.67
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,28.03,17.81
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,13.76,1.21
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,125.69,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,322.41,234.94
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,430.06,344.4
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,542.94,436.52
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,615.01,492.29
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,687.32,545.06
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,732.69,574.37
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,782.76,605.62
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,816.92,625.14
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,847.99,642.16
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,866.41,650.35
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,881.18,656.19
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,886.5,656.42
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,879.26,648.57
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,873.29,643.34
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,863.43,635.71
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,846.17,622.18
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,825.16,606.4
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,797.81,587.03
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,767.02,565.22
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,731.37,538.87
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,692.55,509.76
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,648.92,477.0
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,602.76,441.59
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,552.84,402.68
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,500.99,361.1
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,446.06,315.98
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,389.9,268.72
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,331.97,218.96
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,273.45,169.27
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,213.93,121.99
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,154.74,81.88
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,96.13,57.14
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,68.11,50.75
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,66.76,49.93
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,65.37,49.05
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,63.48,47.65
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,61.56,46.21
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,58.3,43.82
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,54.99,41.3
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,46.1,33.9
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,41.65,30.09
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,34.88,24.05
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,28.08,17.55
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,13.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,98.91,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,263.8,187.81
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,374.88,301.28
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,489.49,396.68
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,571.77,461.67
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,654.42,523.47
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,707.14,560.91
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,758.17,595.81
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,790.87,615.86
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,826.83,637.82
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,846.17,648.19
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,861.92,656.14
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,868.88,656.8
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,871.96,654.99
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,856.86,641.97
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,846.7,632.7
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,830.29,619.33
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,810.18,603.65
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,783.29,584.46
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,753.03,562.52
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,717.57,534.79
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,679.12,504.57
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,636.06,471.36
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,590.59,435.65
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,541.73,395.89
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,491.01,353.81
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,437.07,308.93
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,382.02,262.24
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,324.88,213.2
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,267.43,164.68
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,209.5,119.11
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,151.98,80.9
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,85.38,50.57
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,69.8,51.72
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,68.52,50.96
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,67.21,50.17
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,65.4,48.84
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,63.58,47.5
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,55.43,41.04
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,52.5,38.84
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,48.2,35.28
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,43.89,31.53
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,36.01,24.61
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,28.03,17.09
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.85,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.24,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,22.1,10.07
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,55.88,40.59
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,97.3,76.3
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,133.65,107.42
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,169.44,137.35
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,197.27,159.56
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,224.34,180.56
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,232.11,185.02
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,239.76,189.31
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,267.19,209.54
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,293.82,228.55
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,308.65,238.08
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,322.92,247.0
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,426.42,323.21
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,508.48,380.22
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,498.2,369.72
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,487.36,359.87
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,375.73,279.31
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,254.11,189.36
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,436.28,326.02
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,578.45,425.26
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,546.84,401.82
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,512.69,377.05
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,500.4,365.91
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,472.65,341.06
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,417.23,297.5
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,373.04,263.24
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,318.2,215.14
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,254.79,158.79
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,198.58,114.59
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,143.17,77.85
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,96.25,62.71
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,85.18,65.07
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,83.94,64.38
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,82.69,63.69
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,79.91,61.59
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,77.04,59.41
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,72.79,56.13
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,68.44,52.67
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,59.33,45.03
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,52.02,38.67
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,41.1,28.99
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,29.97,18.56
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,2.99,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,5.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,12.75,4.74
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,19.77,10.8
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,27.64,17.48
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,35.53,24.08
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,29.72,19.17
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,23.93,14.26
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,77.79,58.41
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,139.1,107.34
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,153.94,118.5
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,168.7,129.53
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,363.1,281.96
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,539.09,411.21
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,544.99,412.78
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,549.01,414.21
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,564.06,423.54
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,576.28,430.64
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,658.55,491.56
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,714.96,531.91
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,684.02,507.3
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,646.56,478.54
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,606.09,447.75
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,563.32,414.52
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,516.99,377.07
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,468.83,337.33
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,417.88,295.23
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,365.87,251.34
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,306.34,201.48
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,250.73,155.03
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,194.5,111.13
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,138.94,74.91
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,83.81,54.34
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,74.69,56.45
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,73.26,55.57
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,71.81,54.67
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,63.89,48.24
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,62.08,46.9
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,59.04,44.56
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,55.96,42.13
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,51.1,37.96
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,46.21,33.57
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,37.65,25.99
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,27.18,16.11
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,68.49,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,197.71,127.7
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,308.48,246.26
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,419.21,340.49
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,504.59,410.01
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,588.38,475.16
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,643.75,515.99
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,697.55,554.23
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,512.89,409.28
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,275.22,216.83
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,294.1,230.79
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,312.3,243.51
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,314.17,243.37
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,315.93,243.25
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,418.18,321.13
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,499.18,380.79
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,469.99,356.43
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,441.61,333.27
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,342.1,258.27
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,253.08,190.2
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,407.11,307.34
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,533.33,398.41
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,564.5,420.99
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,564.3,419.03
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,517.2,379.85
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,468.13,338.48
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,416.52,294.98
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,363.84,249.82
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,308.52,201.94
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,252.65,154.66
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,196.17,111.07
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,131.85,69.02
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,76.86,57.62
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,71.62,53.53
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,70.41,52.7
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,69.19,51.87
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,67.46,50.62
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,60.21,44.76
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,57.06,42.35
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,53.87,39.83
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,48.9,35.67
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,43.89,31.29
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,35.65,24.01
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,27.31,15.77
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,12.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,61.22,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,181.43,110.95
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,296.26,234.48
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,408.66,330.38
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,499.07,404.42
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,591.1,476.44
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,648.08,518.65
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,703.45,558.17
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,748.97,589.49
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,791.78,618.2
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,807.47,625.96
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,825.08,635.18
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,836.97,640.56
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,844.86,643.24
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,839.4,636.18
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,822.54,621.44
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,808.02,609.15
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,789.71,594.39
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,762.85,573.61
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,732.64,549.6
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,698.7,522.49
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,661.48,492.64
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,618.7,459.03
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,573.45,422.85
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,524.31,382.17
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,473.33,339.27
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,419.6,294.05
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,364.7,247.13
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,307.93,198.73
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,250.82,151.08
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,192.9,106.72
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,135.4,70.96
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,77.8,58.17
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,73.16,54.57
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,62.85,46.39
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,61.3,45.37
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,59.6,44.12
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,57.9,42.85
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,54.9,40.55
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,51.89,38.16
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,43.13,30.81
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,38.58,26.82
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,31.3,20.36
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,23.99,12.9
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,58.16,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,172.93,99.81
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,289.75,228.71
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,402.4,325.01
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,495.33,401.28
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,590.11,475.67
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,646.8,517.72
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,701.82,557.06
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,748.91,589.36
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,788.2,615.28
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,808.77,626.83
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,825.82,635.86
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,836.36,640.55
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,842.95,642.58
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,829.04,629.85
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,819.79,620.74
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,804.01,607.48
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,784.51,591.84
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,758.17,571.38
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,728.46,547.5
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,693.72,519.61
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,655.99,489.21
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,613.29,455.54
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,568.19,419.38
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,519.54,379.73
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,469.08,337.73
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,415.73,292.62
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,361.29,245.88
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,305.19,197.37
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,248.78,149.96
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,191.16,106.13
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,134.06,71.21
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,68.36,50.49
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,67.57,50.03
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,66.16,49.03
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,64.74,48.02
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,62.81,46.59
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,60.87,45.14
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,52.86,38.76
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,49.81,36.42
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,45.01,32.38
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,40.18,28.13
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,32.14,21.0
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,24.03,12.57
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,5.97,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,11.53,0.8
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,26.51,15.54
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,43.31,29.85
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,63.04,46.4
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,82.01,62.06
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,83.79,63.37
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,86.78,65.54
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,194.64,153.74
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,293.47,231.96
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,313.18,245.61
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,332.03,258.57
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,508.74,395.41
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,664.03,509.94
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,665.65,507.44
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,664.55,503.75
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,727.75,549.34
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,770.02,578.54
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,744.25,558.57
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,715.17,536.03
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,679.11,507.77
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,644.24,479.76
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,582.17,431.03
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,520.95,383.61
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,497.94,363.31
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,461.2,330.42
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,385.17,274.52
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,336.15,242.06
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,306.98,217.2
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,273.56,189.03
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,232.27,163.57
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,208.13,152.32
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,185.2,144.89
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,173.85,136.24
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,154.73,121.5
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,143.12,112.7
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,130.17,102.48
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,116.76,91.78
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,101.74,79.74
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,86.22,67.05
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,70.74,54.09
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,53.79,39.6
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,39.45,27.09
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,23.76,12.01
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,22.42,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,64.41,27.82
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,158.23,121.76
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,230.36,184.47
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,289.17,233.99
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,348.77,282.42
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,390.99,315.2
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,432.42,346.34
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,372.9,296.76
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,328.23,258.36
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,417.79,328.77
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,523.94,408.89
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,674.47,522.3
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,805.89,613.9
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,800.85,607.04
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,792.1,598.64
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,672.37,508.52
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,546.74,411.55
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,563.24,423.91
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,575.28,432.1
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,544.0,406.95
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,513.21,382.4
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,506.36,376.61
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,496.39,367.58
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,457.86,337.23
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,420.35,307.44
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,384.5,277.82
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,345.94,245.41
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,303.39,209.33
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,257.5,170.99
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,222.47,151.56
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,206.21,149.0
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,159.83,125.81
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,134.07,105.26
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,104.95,81.72
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,72.51,55.13
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,70.29,53.47
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,68.04,51.76
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,64.09,48.67
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,60.08,45.42
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,53.01,39.41
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,45.75,33.01
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.51,22.16
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,23.25,11.08
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,12.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
