Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,26.3,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,74.49,28.9
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,194.15,151.68
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,291.37,236.83
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,157.58,128.61
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,18.94,10.23
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,23.91,14.42
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,28.9,18.55
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,136.7,108.73
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,252.96,203.04
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,381.94,307.55
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,509.62,407.54
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,512.29,406.68
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,513.22,404.88
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,529.31,416.22
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,543.2,425.8
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,561.83,438.6
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,577.22,448.71
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,566.7,439.62
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,554.28,429.09
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,451.13,347.72
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,360.81,276.21
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,414.91,317.72
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,454.92,346.77
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,468.98,354.62
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,453.61,336.46
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,384.84,282.57
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,338.31,249.16
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,298.47,207.6
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,235.79,145.75
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,179.31,102.02
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,123.45,68.39
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,75.55,57.93
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,74.48,57.21
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,72.96,56.22
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,71.42,55.22
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,67.14,51.76
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,57.47,43.67
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,54.15,41.02
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,50.78,38.23
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,44.88,33.1
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,38.84,27.65
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,30.29,19.84
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,21.63,9.55
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,124.72,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,292.94,112.65
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,423.35,340.56
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,546.03,448.25
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,622.45,511.67
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,698.72,570.95
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,748.47,607.51
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,796.1,640.78
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,818.65,653.47
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,846.76,669.87
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,863.39,679.12
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,876.38,685.76
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,879.59,684.25
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,878.88,680.18
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,870.41,670.9
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,857.94,659.1
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,838.57,643.06
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,815.33,624.58
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,785.62,602.65
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,752.37,577.12
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,714.27,546.24
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,673.08,512.68
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,627.52,476.28
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,579.36,437.04
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,527.45,393.34
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,473.58,347.04
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,417.07,298.21
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,359.31,247.48
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,299.54,194.75
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,239.29,143.4
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,178.07,96.88
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,117.24,61.62
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,67.92,52.15
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,66.3,50.97
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,64.51,49.61
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,62.62,48.17
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,59.84,45.95
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,51.32,38.77
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,48.34,36.46
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,45.36,34.03
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,40.5,29.76
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,35.64,25.29
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,28.29,18.41
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.96,8.47
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,121.1,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,284.36,82.4
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,416.45,331.34
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,540.17,438.87
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,614.74,500.38
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,689.01,557.94
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,738.89,593.61
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,786.67,626.06
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,817.79,645.26
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,837.11,655.59
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,853.57,664.26
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,866.43,670.38
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,869.55,668.51
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,868.75,664.16
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,860.74,655.6
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,848.77,644.58
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,829.48,629.15
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,806.41,611.33
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,777.36,590.71
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,744.82,566.09
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,706.8,535.81
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,665.79,502.91
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,620.96,467.52
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,573.61,429.33
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,522.14,386.27
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,468.87,340.82
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,413.11,293.08
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,356.18,243.54
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,297.23,192.12
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,237.95,142.21
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,177.92,97.11
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,118.33,63.47
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,73.05,55.8
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,71.83,54.98
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,62.16,47.13
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,60.84,46.27
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,58.64,44.55
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,56.42,42.8
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,53.27,40.36
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,50.12,37.82
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,44.62,33.09
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,35.89,25.32
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,27.99,17.98
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.07,6.81
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,30.72,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,90.02,11.65
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,182.04,144.05
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,260.58,215.68
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,315.28,263.44
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,369.98,309.2
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,415.6,345.9
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,479.98,395.52
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,557.31,455.07
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,633.75,511.9
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,726.89,579.27
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,802.92,632.21
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,810.12,634.09
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,813.55,633.84
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,692.0,541.37
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,560.11,437.47
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,436.32,341.05
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,321.31,249.44
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,418.43,325.49
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,504.03,389.99
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,424.99,327.8
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,355.81,273.53
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,353.78,271.72
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,350.42,268.58
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,389.26,295.96
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,408.21,305.69
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,366.16,271.82
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,327.99,241.55
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,296.12,213.42
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,254.51,177.91
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,194.97,124.61
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,117.62,67.55
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,81.92,63.77
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,92.69,73.04
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,77.9,60.88
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,68.36,53.08
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,63.32,48.95
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,64.33,49.96
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,60.19,46.6
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,55.99,43.06
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,48.7,36.65
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,41.22,29.85
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,31.13,20.46
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,19.49,5.16
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,37.0,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,233.79,181.38
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,388.44,313.68
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,473.12,383.24
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,558.12,449.99
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,371.35,302.74
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,168.24,133.71
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,369.77,298.8
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,557.67,442.84
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,679.7,531.98
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,786.14,604.27
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,796.27,607.42
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,802.56,608.74
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,660.52,503.21
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,494.69,376.58
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,307.8,236.02
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,118.59,87.99
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,161.4,121.51
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,203.32,153.54
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,328.89,248.72
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,427.59,319.95
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,373.46,278.94
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,322.51,241.0
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,338.57,251.82
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,346.84,255.89
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,354.62,254.26
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,333.55,226.24
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,267.42,182.99
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,244.42,177.2
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,219.67,159.01
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,193.92,142.22
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,124.6,97.65
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,77.34,59.07
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,75.61,57.85
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,73.86,56.58
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,70.9,54.29
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,67.89,51.91
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,63.51,48.51
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,59.06,44.92
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,51.89,38.7
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,42.1,30.02
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,30.81,19.75
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,19.39,3.42
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,15.25,6.45
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,24.77,15.03
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,36.82,25.44
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,50.01,36.68
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,63.74,48.18
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,77.3,59.31
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,178.25,143.28
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,271.29,217.59
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,306.82,244.94
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,357.96,283.98
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,391.88,308.9
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,424.13,332.19
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,508.78,395.87
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,573.03,442.69
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,580.44,446.0
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,585.05,447.54
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,555.73,424.44
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,526.59,401.63
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,497.0,377.91
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,468.15,354.77
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,472.05,356.97
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,471.3,354.52
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,430.41,322.17
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,394.46,293.55
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,363.6,266.94
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,328.15,235.79
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,286.57,200.19
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,243.4,164.36
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,193.1,124.88
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,136.57,88.71
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,128.06,101.87
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,159.38,128.02
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,147.21,118.47
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,134.57,108.52
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,122.19,98.45
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,109.4,87.92
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,94.46,75.58
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,79.07,62.57
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,63.47,49.07
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,47.46,34.93
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,32.27,21.08
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,17.02,0.65
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,8.96,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,128.34,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,262.85,202.53
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,381.58,309.53
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,465.9,379.54
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,551.11,446.7
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,607.09,488.8
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,661.67,528.13
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,698.62,553.1
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,733.01,575.55
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,595.69,469.34
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,428.62,336.83
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,442.67,346.14
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,455.27,353.52
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,630.44,486.22
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,767.0,582.66
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,751.18,568.02
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,731.87,551.82
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,707.08,532.47
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,679.06,510.63
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,646.52,484.49
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,608.65,454.18
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,568.17,422.08
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,525.4,387.52
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,478.95,348.84
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,430.91,308.09
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,380.02,265.01
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,323.63,217.21
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,269.16,171.06
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,214.69,126.77
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,159.41,87.05
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,104.99,58.96
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,74.6,56.44
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,75.5,57.38
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,67.6,51.1
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,66.21,50.22
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,63.29,47.93
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,60.31,45.55
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,56.74,42.79
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,53.16,39.88
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,46.11,33.75
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,38.93,27.26
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,28.74,17.81
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,17.15,0.0
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,89.84,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,232.3,176.49
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,342.78,277.26
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,426.97,348.06
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,519.28,420.81
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,577.85,463.24
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,634.89,502.19
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,677.03,528.65
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,716.62,552.21
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,739.7,563.6
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,759.53,572.34
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,630.93,476.78
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,493.72,372.75
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,638.11,479.26
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,760.81,562.57
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,745.82,550.3
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,727.33,536.32
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,703.16,519.21
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,675.76,499.5
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,645.4,476.87
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,609.1,449.36
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,568.19,417.85
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,525.02,383.8
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,478.31,346.16
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,429.89,306.13
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,350.07,248.61
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,305.01,220.82
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,276.21,198.39
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,247.72,176.65
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,184.68,118.33
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,101.3,56.8
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,107.0,83.08
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,156.84,123.91
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,144.06,114.02
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,123.62,97.82
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,115.64,91.55
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,101.86,80.32
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,70.18,54.12
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,50.19,37.34
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,43.84,31.8
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,37.4,25.93
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,27.11,16.34
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,16.62,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,127.75,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,304.7,230.05
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,430.61,344.45
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,513.07,411.99
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,596.67,476.41
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,651.14,515.63
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,704.16,551.92
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,735.25,571.52
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,769.09,592.56
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,788.85,604.02
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,805.08,613.03
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,811.86,615.94
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,814.8,616.35
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,801.1,605.93
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,791.25,598.46
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,775.29,585.71
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,755.63,570.6
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,728.49,549.01
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,698.02,524.54
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,663.22,496.74
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,625.25,466.2
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,582.02,432.09
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,536.44,395.37
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,487.6,355.24
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,436.96,312.65
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,383.31,266.85
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,328.61,219.6
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,272.4,171.6
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,215.92,125.61
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,158.37,84.82
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,101.37,57.06
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,72.08,54.64
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,62.64,46.96
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,60.94,45.8
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,59.23,44.6
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,57.0,42.86
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,54.78,41.08
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,51.19,38.25
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,43.71,31.97
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,38.59,27.45
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,33.49,22.72
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,24.27,13.98
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,14.94,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,115.36,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,296.39,221.17
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,426.81,342.77
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,513.73,415.29
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,601.83,484.69
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,654.05,523.75
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,699.97,556.35
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,737.01,580.31
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,771.15,601.37
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,789.18,611.37
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,803.7,618.89
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,807.97,618.03
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,801.15,609.63
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,794.75,603.91
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,784.6,595.75
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,766.64,581.41
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,745.12,564.79
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,718.38,544.37
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,688.34,520.92
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,653.09,492.54
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,614.97,461.59
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,572.36,427.49
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,527.42,390.81
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,478.84,349.86
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,428.59,306.72
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,375.8,261.39
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,321.99,214.73
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,266.45,167.26
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,210.61,121.91
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,154.28,82.38
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,98.55,56.03
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,65.95,49.38
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,67.85,51.12
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,65.98,49.83
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,64.1,48.51
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,62.06,46.94
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,55.07,41.16
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,51.22,38.11
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,47.34,34.9
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,41.61,29.85
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,35.88,24.56
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,27.04,15.93
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,19.89,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
