Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,47.73,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,215.77,156.66
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,329.75,264.61
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,417.85,339.36
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,513.58,415.74
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,574.34,461.87
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,633.56,504.84
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,679.65,535.43
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,723.05,563.0
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,744.84,574.96
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,763.36,584.5
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,769.14,585.05
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,775.87,586.42
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,771.76,580.41
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,763.92,572.11
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,749.32,559.8
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,731.02,544.42
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,705.27,524.93
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,676.26,502.94
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,641.12,475.56
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,606.52,447.9
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,565.34,415.91
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,521.82,381.31
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,474.49,342.36
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,425.25,300.92
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,373.43,257.17
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,320.55,212.01
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,265.52,165.6
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,210.03,121.12
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,154.41,82.79
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,91.04,51.08
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,65.75,49.0
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,63.9,47.63
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,62.26,46.52
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,60.61,45.39
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,57.7,43.09
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,54.74,40.7
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,51.17,37.9
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,43.7,31.65
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,38.22,26.83
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,32.72,21.77
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,23.49,12.85
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,14.14,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,124.65,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,307.88,222.01
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,443.76,354.45
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,529.13,426.17
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,608.96,489.45
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,663.0,529.93
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,715.07,566.92
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,751.17,590.05
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,784.3,610.31
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,801.14,619.74
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,806.55,621.16
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,811.31,621.06
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,812.33,618.45
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,804.21,610.28
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,792.34,599.78
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,774.46,585.61
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,752.93,569.09
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,724.39,547.63
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,692.58,523.18
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,655.83,493.71
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,616.33,461.75
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,572.91,427.04
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,527.17,389.73
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,477.81,348.15
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,426.86,304.45
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,373.26,258.49
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,318.73,211.3
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,263.09,163.95
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,207.33,119.08
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,150.37,79.85
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,94.09,54.55
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,63.26,47.18
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,62.67,46.85
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,60.96,45.66
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,59.23,44.45
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,56.99,42.69
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,54.77,40.91
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,50.76,37.72
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,42.91,31.11
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,37.38,26.28
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,31.85,21.2
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,22.61,12.08
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,13.66,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,60.28,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,228.67,158.49
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,354.95,282.93
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,440.86,356.41
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,527.98,426.96
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,584.69,470.89
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,640.12,511.97
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,678.68,538.12
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,714.77,561.65
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,572.82,451.68
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,401.79,315.44
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,396.72,309.79
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,390.83,303.09
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,390.53,301.65
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,389.58,299.78
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,360.66,276.36
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,345.97,263.76
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,345.66,262.53
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,344.8,260.86
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,382.25,288.09
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,406.24,304.62
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,358.88,268.57
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,313.95,234.72
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,354.78,263.41
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,378.12,276.57
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,314.08,229.34
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,266.25,196.04
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,239.53,176.43
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,212.53,157.03
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,160.8,103.94
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,85.05,48.87
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,100.53,77.69
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,155.3,122.67
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,99.12,77.07
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,59.69,44.63
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,57.5,42.95
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,55.35,41.22
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,47.19,34.44
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,43.54,31.34
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,38.07,26.52
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,32.62,21.48
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,22.59,11.56
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,25.42,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,179.11,118.66
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,290.22,229.64
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,379.49,306.34
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,472.7,382.55
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,538.04,434.31
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,598.37,480.44
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,643.53,512.79
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,686.16,542.42
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,708.98,556.57
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,728.65,568.33
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,409.9,325.52
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,57.27,40.35
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,177.86,136.71
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,297.24,228.75
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,527.27,407.35
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,700.79,534.44
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,587.09,445.76
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,475.57,359.64
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,540.2,408.99
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,578.79,436.06
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,539.01,403.37
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,497.12,368.75
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,360.61,267.13
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,257.99,193.53
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,297.78,214.74
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,304.53,204.8
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,250.37,169.84
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,234.61,168.72
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,175.41,115.47
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,94.54,59.39
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,83.08,64.13
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,88.17,68.56
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,86.02,66.96
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,83.89,65.36
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,80.07,62.34
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,77.45,60.25
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,70.62,54.62
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,63.65,48.68
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,53.43,39.72
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,43.11,30.37
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,26.58,14.42
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,10.24,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,9.46,0.61
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,16.48,7.7
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,26.42,16.21
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,36.38,24.66
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,46.79,33.42
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,57.92,42.65
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,167.22,133.58
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,287.93,229.62
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,271.29,214.94
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,270.27,212.89
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,249.09,194.71
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,215.12,166.81
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,205.54,158.77
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,196.76,151.37
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,101.85,76.48
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,14.08,5.8
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,13.25,5.13
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,12.43,4.45
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,17.41,8.47
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,22.4,12.46
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,22.4,12.46
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,22.4,12.46
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,68.68,49.57
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,113.99,85.37
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,129.58,97.53
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,144.35,109.09
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,79.73,58.38
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,14.06,5.81
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,16.53,7.85
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,14.12
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,29.77,19.81
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,17.74,9.61
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,14.86,3.8
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,27.55,16.81
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,47.11,33.69
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,65.52,49.54
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,84.51,65.65
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,102.98,81.08
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,106.93,84.05
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,111.69,87.61
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,186.02,149.17
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,248.41,199.68
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,303.57,243.49
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,371.59,296.18
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,287.07,227.79
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,209.98,164.94
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,210.93,165.17
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,212.01,165.37
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,210.94,164.24
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,209.97,163.24
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,212.82,164.99
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,215.44,166.58
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,204.53,157.91
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,194.07,149.65
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,199.15,153.28
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,203.61,156.35
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,178.61,136.93
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,154.71,118.42
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,179.36,137.32
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,191.84,146.49
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,138.92,106.1
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,77.9,58.15
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,61.42,47.11
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,44.73,32.95
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,82.8,65.84
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,115.1,93.75
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,102.05,82.79
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,88.86,71.61
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,73.9,58.84
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,58.76,45.66
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,43.8,32.32
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,28.65,18.69
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,16.51,6.5
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,8.63,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,17.31,8.48
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,28.92,18.6
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,40.8,28.91
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,54.18,40.37
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,67.35,51.51
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,59.04,44.33
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,53.03,39.09
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,59.72,44.47
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,66.42,49.8
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,171.74,136.52
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,273.96,217.62
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,283.64,224.28
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,292.85,230.83
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,268.85,210.75
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,236.21,184.17
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,184.16,142.88
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,135.1,103.67
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,199.96,154.93
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,266.5,206.0
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,242.39,186.93
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,218.61,168.41
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,226.04,174.08
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,230.16,177.02
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,182.15,139.89
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,134.26,102.75
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,179.9,136.85
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,215.79,162.57
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,172.58,131.22
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,142.35,109.46
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,138.73,111.9
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,135.34,109.38
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,106.71,85.78
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,90.95,72.81
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,89.55,71.81
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,88.25,70.82
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,79.39,63.33
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,68.2,53.59
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,53.99,40.97
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,39.47,27.78
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,23.61,11.25
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.03,2.13
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,31.4,20.09
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,53.77,39.56
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,74.5,57.44
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,99.01,78.49
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,123.33,98.98
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,143.68,115.62
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,163.81,131.77
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,143.23,113.84
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,124.7,97.71
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,135.06,105.73
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,145.37,113.6
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,91.41,69.6
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,42.3,29.3
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,43.98,30.58
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,45.66,31.83
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,46.92,32.82
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,48.19,33.82
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,30.29,19.18
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,12.43,4.55
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,16.99,8.3
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,21.56,12.04
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,29.87,18.85
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,38.19,25.66
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,30.69,19.55
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,23.2,13.44
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,53.99,38.7
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,84.45,63.57
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,68.56,50.83
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,52.26,37.66
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,29.37,19.87
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,6.6,0.1
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,5.77,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,29.54,20.38
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,56.96,44.28
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,46.59,34.81
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,35.99,24.9
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,22.37,9.9
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,9.39,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,148.72,68.4
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,285.24,226.2
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,369.64,301.63
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,462.96,379.35
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,246.21,205.18
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.11,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,4.94,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,45.95,32.95
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,89.11,68.61
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,96.8,74.54
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,104.46,80.43
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,124.71,96.68
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,144.74,112.58
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,150.79,117.01
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,156.75,121.37
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,176.7,137.11
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,195.93,152.13
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,184.67,142.77
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,173.92,133.94
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,116.09,88.12
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,59.05,42.4
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,89.77,67.09
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,119.54,90.69
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,80.29,59.38
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,39.83,26.81
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,55.65,39.72
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,71.51,52.62
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,95.4,71.98
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,117.11,89.54
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,129.94,104.61
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,134.82,108.94
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,130.02,105.4
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,120.83,98.13
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,107.9,87.39
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,94.58,76.17
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,74.17,58.78
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,52.92,40.37
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,43.79,32.09
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,34.53,23.4
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,21.27,8.45
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,9.46,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,18.98,9.67
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,31.69,20.83
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,45.87,33.12
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,60.22,45.45
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,74.31,57.37
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,92.5,72.42
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,110.38,86.95
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,94.49,73.53
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,80.81,61.99
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,97.31,75.47
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,113.69,88.72
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,84.45,64.5
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,57.3,42.0
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,89.01,68.04
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,121.33,94.29
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,144.96,113.36
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,168.01,131.86
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,186.65,146.73
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,204.45,160.87
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,222.93,175.46
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,241.08,189.64
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,277.78,217.34
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,305.78,236.96
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,226.75,175.72
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,159.22,124.13
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,144.4,112.53
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,130.14,101.3
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,111.14,86.05
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,92.26,74.12
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,87.82,70.5
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,83.36,66.85
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,96.12,78.22
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,109.11,89.81
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,99.66,81.81
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,89.92,73.45
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,77.03,62.29
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,63.74,50.51
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,49.63,37.67
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,35.15,24.25
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,20.98,7.76
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,5.97,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.64,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.28,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,6.15,0.0
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,9.04,2.09
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,11.92,4.62
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,14.82,7.13
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,17.3,9.23
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,19.79,11.3
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,51.37,38.11
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,84.55,65.94
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,75.5,58.03
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,67.28,50.91
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,71.48,54.3
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,75.69,57.67
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,62.74,46.82
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,49.82,36.01
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,36.92,25.23
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,24.04,14.46
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,84.31,64.35
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,144.45,113.22
