Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,128.45,100.12
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,112.84,87.42
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,110.55,85.43
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,108.27,83.47
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,96.01,73.54
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,83.85,63.68
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,80.57,61.09
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,77.3,58.51
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,86.53,66.23
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,95.21,76.98
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,76.83,61.3
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,57.22,44.45
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,45.12,34.01
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,33.05,23.52
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,28.89,19.92
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,24.74,16.28
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,19.77,11.9
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,14.81,7.46
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,10.68,3.7
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,15.37,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,35.78,23.35
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,79.97,62.31
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,115.66,93.94
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,145.18,119.72
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,174.18,144.51
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,247.34,205.86
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,305.0,252.78
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,522.01,429.49
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,714.24,573.53
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,426.52,348.52
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,106.42,82.9
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,297.42,241.52
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,475.04,379.87
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,520.81,413.52
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,572.92,451.33
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,502.07,394.97
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,446.94,350.88
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,332.04,260.96
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,225.97,176.87
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,230.28,180.48
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,235.24,184.24
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,275.7,214.61
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,306.76,236.17
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,302.21,228.94
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,288.59,213.39
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,230.91,172.65
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,192.11,148.52
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,180.41,135.62
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,152.23,124.91
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,124.38,101.66
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,103.41,84.04
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,97.75,79.43
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,91.92,74.61
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,82.5,66.62
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,72.72,58.2
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,63.49,50.32
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,53.95,41.92
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,42.52,31.53
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,30.77,20.54
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,15.52,3.16
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,49.22,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,103.18,79.04
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,144.83,118.01
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,184.98,153.36
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,219.07,182.5
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,252.27,209.84
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,189.83,156.05
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,130.52,104.42
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,79.11,61.25
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,37.23,25.81
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,54.73,40.33
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,72.3,54.69
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,73.57,55.48
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,74.84,56.29
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,108.97,83.86
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,143.12,110.98
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,233.96,183.45
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,313.44,244.89
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,411.46,319.89
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,484.23,372.3
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,494.89,377.71
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,483.07,364.19
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,437.09,323.91
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,389.31,281.53
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,339.12,237.11
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,287.91,191.71
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,234.66,145.88
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,181.12,103.38
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,145.19,92.07
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,149.78,121.37
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,114.49,92.09
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,85.23,67.6
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,83.67,66.62
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,82.18,65.65
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,74.07,58.81
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,65.63,51.6
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,58.33,45.32
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,50.8,38.65
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,40.72,29.55
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,30.33,19.83
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,14.42,1.79
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,168.56,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,334.82,264.25
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,422.45,349.84
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,512.71,427.31
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,569.89,474.49
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,626.14,518.44
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,657.46,541.32
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,691.5,565.44
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,713.05,579.0
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,731.27,589.79
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,737.59,591.6
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,740.32,590.87
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,735.58,584.54
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,727.16,575.75
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,711.0,561.01
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,686.8,539.85
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,662.15,519.17
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,634.31,495.83
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,601.95,468.06
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,566.63,437.61
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,526.39,403.52
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,483.9,366.92
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,437.9,326.91
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,390.32,284.77
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,339.96,239.85
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,288.67,194.08
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,201.88,138.34
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,178.01,136.99
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,173.75,133.53
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,165.13,135.19
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,154.38,126.52
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,143.9,118.04
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,131.94,108.21
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,119.67,98.04
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,105.7,86.28
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,91.38,74.06
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,76.7,61.43
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,61.73,48.26
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,46.44,34.57
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,30.88,20.29
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,16.01,1.83
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,136.74,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,274.74,214.03
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,366.73,302.68
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,461.34,383.81
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,523.55,434.08
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,584.73,480.79
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,557.35,456.53
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,521.47,424.88
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,621.35,499.98
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,710.97,561.51
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,716.68,560.61
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,723.19,561.21
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,720.94,556.2
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,715.02,548.63
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,701.33,535.62
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,684.11,520.17
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,660.63,501.76
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,633.91,480.8
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,600.6,454.31
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,564.68,425.4
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,525.17,393.92
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,483.46,359.84
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,437.43,320.91
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,389.8,279.82
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,339.83,236.67
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,289.11,192.72
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,236.71,148.63
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,184.25,107.77
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,131.15,74.24
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,79.14,62.05
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,73.14,57.19
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,76.06,59.84
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,73.67,58.08
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,71.28,56.3
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,69.1,54.54
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,67.03,52.8
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,60.81,47.46
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,51.63,39.33
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,42.05,30.63
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,32.34,21.35
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,16.31,1.02
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,132.59,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,269.98,207.11
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,360.34,296.45
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,456.48,379.51
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,519.72,431.81
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,581.78,480.72
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,625.45,512.57
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,666.63,541.31
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,690.56,556.84
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,711.33,569.75
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,722.21,574.08
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,726.35,573.52
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,723.65,568.98
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,717.26,561.69
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,703.65,548.86
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,686.42,533.35
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,661.92,512.18
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,634.21,488.47
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,601.09,460.72
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,567.66,432.09
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,527.27,398.27
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,484.59,361.96
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,438.17,321.45
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,390.05,278.91
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,339.92,234.85
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,288.77,189.94
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,235.3,144.57
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,181.5,102.68
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,119.85,63.11
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,65.58,49.97
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,63.2,48.14
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,61.88,47.16
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,59.71,45.55
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,57.53,43.9
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,54.44,41.35
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,51.32,38.71
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,46.73,34.86
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,38.67,27.85
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,32.16,21.91
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,25.6,15.51
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,12.54,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,161.6,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,380.44,288.21
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,467.79,381.27
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,557.29,457.75
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,612.67,502.73
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,666.64,543.59
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,700.37,567.03
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,723.91,581.69
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,742.37,590.51
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,757.53,596.44
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,762.5,595.12
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,763.81,591.27
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,757.62,583.74
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,747.64,573.79
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,730.13,558.1
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,709.0,539.11
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,682.14,516.64
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,651.91,491.56
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,616.71,462.57
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,578.7,431.12
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,536.47,396.85
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,491.81,359.91
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,443.9,319.17
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,394.17,276.18
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,341.66,230.88
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,288.03,184.6
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,232.45,138.2
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,176.59,95.49
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,120.06,61.31
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,64.11,48.5
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,62.48,47.32
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,60.99,46.2
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,58.27,44.03
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,49.67,36.85
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,47.42,35.03
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,45.19,33.16
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,41.18,29.74
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,37.16,26.19
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,31.19,20.78
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,25.25,14.93
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,12.31,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,151.28,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,358.35,265.86
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,447.84,362.55
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,539.26,440.0
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,597.21,487.06
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,653.75,530.19
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,689.06,554.34
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,721.62,575.28
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,740.6,585.73
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,749.1,588.26
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,754.85,587.63
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,756.98,584.41
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,751.21,580.6
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,741.73,573.9
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,725.19,560.79
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,705.06,543.52
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,679.38,522.95
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,650.33,499.53
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,615.69,470.71
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,578.05,439.06
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,536.31,404.26
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,492.11,366.68
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,444.06,324.61
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,394.28,280.45
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,341.89,234.25
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,288.36,187.15
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,233.15,140.34
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,177.66,97.43
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,121.55,63.28
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,66.53,50.61
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,65.12,49.58
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,63.65,48.47
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,54.69,41.1
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,52.66,39.57
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,50.12,37.57
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,47.59,35.5
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,43.67,32.2
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,39.77,28.75
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,32.99,22.6
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,26.19,15.91
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,11.75,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,133.76,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,331.41,241.47
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,425.99,346.02
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,522.4,428.51
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,575.37,473.48
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,634.53,520.95
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,633.03,519.99
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,622.85,511.61
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,619.92,507.79
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,613.06,499.79
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,690.54,557.69
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,751.68,600.69
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,745.62,594.78
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,735.91,586.58
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,720.2,572.82
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,700.86,555.27
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,674.22,531.89
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,644.33,505.79
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,608.8,475.01
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,570.66,441.77
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,528.99,405.9
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,485.05,367.48
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,437.6,325.59
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,388.51,281.57
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,336.71,234.89
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,284.01,187.68
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,229.98,140.85
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,175.87,98.34
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,120.9,64.53
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,68.03,52.12
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,59.17,44.77
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,58.38,44.23
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,56.44,42.79
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,54.5,41.33
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,52.43,39.63
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,50.43,37.93
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,42.07,30.74
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,37.8,26.91
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,31.64,21.27
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,25.52,15.13
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,12.56,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,48.87,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,143.96,98.43
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,263.27,210.98
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,370.7,302.96
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,436.21,359.72
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,502.34,415.31
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,263.14,220.5
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,9.88,2.71
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,7.41,0.63
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,4.94,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,5.77,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,6.6,0.0
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,135.1,107.97
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,271.48,219.22
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,212.53,169.94
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,151.12,118.92
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,198.58,157.6
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,251.73,200.18
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,306.35,243.91
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,359.6,285.36
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,363.77,287.51
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,366.68,288.13
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,356.74,277.26
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,341.31,261.09
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,290.63,221.46
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,252.13,193.1
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,214.05,164.66
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,180.47,140.52
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,167.32,130.73
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,153.74,127.39
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,141.17,116.94
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,134.88,111.83
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,93.81,76.7
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,63.13,50.14
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,58.22,46.02
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,53.17,41.66
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,44.62,34.07
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,40.42,30.17
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,32.72,22.98
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,24.88,15.12
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,12.2,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,168.76,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,389.92,279.76
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,487.86,409.23
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,583.63,495.15
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,640.74,545.57
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,689.5,586.41
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,723.99,612.72
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,755.93,635.71
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,773.56,646.84
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,787.79,655.03
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,792.27,655.6
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,792.92,653.33
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,785.72,644.65
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,774.6,633.23
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,756.19,616.81
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,734.01,596.22
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,705.66,570.4
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,673.83,541.7
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,637.65,509.52
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,598.4,474.52
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,554.12,435.8
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,507.3,394.15
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,456.94,348.03
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,404.64,299.55
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,349.92,249.08
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,293.97,197.7
