Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,236.08,146.54
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,177.77,99.73
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,119.03,62.96
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,63.3,50.16
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,62.42,49.56
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,61.5,48.88
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,59.08,46.97
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,56.57,44.95
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,48.34,37.78
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,45.66,35.48
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,42.01,32.26
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,38.4,28.91
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,31.92,22.72
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,25.47,15.9
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,12.41,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,156.85,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,363.26,248.02
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,463.74,382.84
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,560.57,467.73
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,618.97,517.29
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,675.91,562.78
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,709.78,587.28
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,733.63,603.05
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,752.59,615.26
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,768.24,624.58
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,774.22,626.86
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,776.44,626.3
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,768.97,617.97
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,757.71,607.12
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,740.43,592.18
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,719.44,573.24
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,691.82,550.26
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,660.81,524.37
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,625.45,493.76
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,586.98,460.22
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,543.65,423.05
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,497.84,382.98
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,448.58,338.66
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,397.51,292.0
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,344.01,243.25
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,289.31,193.53
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,232.52,143.6
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,175.46,98.12
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,117.81,62.42
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,63.6,50.03
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,62.45,49.19
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,61.24,48.26
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,58.83,46.37
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,50.82,39.52
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,48.16,37.24
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,45.5,34.9
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,41.45,31.35
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,37.4,27.65
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,31.39,21.98
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,25.44,15.64
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,12.42,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,132.79,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,311.35,201.85
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,414.11,342.87
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,512.28,430.69
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,572.45,481.36
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,631.23,527.56
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,667.34,553.42
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,700.78,575.76
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,721.13,589.89
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,738.12,600.98
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,737.12,598.17
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,739.47,598.58
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,734.28,592.73
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,725.43,584.29
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,708.88,568.48
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,688.84,549.34
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,663.04,526.39
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,633.99,500.73
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,599.95,470.94
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,563.0,438.42
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,522.05,403.01
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,478.77,364.95
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,431.57,322.37
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,382.78,277.86
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,331.62,231.63
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,279.52,184.81
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,225.78,138.51
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,172.08,96.59
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,117.79,63.5
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,67.37,52.25
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,59.33,45.52
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,59.24,45.57
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,57.32,44.13
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,55.41,42.67
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,52.57,40.27
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,49.74,37.82
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,41.81,30.97
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,37.93,27.47
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,31.37,21.37
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,24.8,14.57
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,12.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,5.55,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,10.7,0.72
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,22.3,12.53
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,34.94,23.58
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,50.84,37.32
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,66.25,50.53
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,80.77,62.69
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,95.07,74.45
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,61.03,45.74
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,33.89,22.84
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,69.49,52.36
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,108.03,83.83
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,80.23,60.81
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,54.76,39.73
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,57.28,41.65
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,59.8,43.56
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,51.88,37.02
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,43.97,30.51
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,50.23,35.53
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,56.49,40.53
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,33.58,21.85
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,10.76,3.17
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,48.98,34.44
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,87.15,65.45
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,64.83,47.37
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,42.29,29.05
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,61.46,44.77
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,80.32,60.2
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,44.33,30.88
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.25,1.48
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,7.42,0.77
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.07
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.11,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.28,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.46,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.23,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,119.62,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,290.61,159.48
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,393.7,322.26
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,500.15,418.08
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,562.69,472.52
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,623.82,522.85
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,663.36,553.11
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,700.25,580.05
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,721.74,594.3
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,733.03,600.37
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,741.18,603.07
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,745.7,603.02
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,740.55,597.3
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,731.7,589.0
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,716.12,574.15
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,696.9,556.04
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,671.54,534.18
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,642.81,509.46
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,608.53,479.38
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,571.18,446.44
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,529.45,410.2
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,485.27,371.2
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,437.61,328.05
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,388.07,282.68
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,336.0,235.36
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,282.77,187.25
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,227.58,139.11
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,172.06,95.39
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,115.85,61.21
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,63.92,49.71
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,62.45,48.61
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,60.92,47.41
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,58.16,45.24
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,49.87,38.2
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,47.21,35.94
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,44.55,33.62
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,40.92,30.47
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,37.33,27.2
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,30.89,21.21
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,24.47,14.42
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,11.97,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,108.75,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,266.36,128.2
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,371.34,299.06
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,466.65,384.0
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,529.34,436.65
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,591.49,485.77
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,622.06,508.7
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,656.01,533.14
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,679.76,549.5
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,700.21,562.92
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,707.89,566.87
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,712.02,568.1
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,708.98,563.55
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,702.29,555.94
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,687.75,542.38
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,669.79,526.22
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,646.18,505.6
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,619.34,482.33
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,587.83,455.33
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,552.06,424.63
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,512.79,391.39
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,471.26,355.57
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,426.35,315.82
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,377.38,272.28
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,327.09,227.67
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,275.94,182.44
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,223.68,138.09
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,171.73,98.05
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,118.78,65.9
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,70.44,54.87
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,69.16,53.95
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,67.94,53.03
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,60.4,46.79
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,58.55,45.4
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,56.18,43.42
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,53.88,41.43
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,48.71,36.98
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,43.51,32.31
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,35.48,24.88
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,27.39,16.48
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,13.54,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,48.01,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,139.91,53.0
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,245.95,194.81
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,339.86,278.82
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,406.54,337.01
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,474.19,393.86
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,248.32,208.97
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,9.05,2.07
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,10.29,3.14
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,11.54,4.19
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,43.87,31.59
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,76.94,59.25
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,48.48,35.26
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,20.67,11.8
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,36.03,24.7
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,51.44,37.55
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,62.31,46.54
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,73.19,55.52
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,107.97,84.19
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,142.3,112.23
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,167.22,132.41
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,190.69,151.25
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,130.27,102.18
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,70.69,53.37
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,83.82,64.33
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,96.43,74.83
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,113.11,88.68
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,128.64,101.58
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,100.92,78.86
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,72.93,58.43
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,60.14,47.4
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,47.2,36.14
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,42.2,31.89
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,37.2,27.59
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,31.79,22.82
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,26.4,18.0
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,21.01,13.17
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,15.63,8.28
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,10.68,3.72
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,5.74,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,2.87,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,7.4,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,17.73,8.95
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,28.1,18.38
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,41.25,30.01
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,54.67,41.75
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,67.85,52.99
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,80.84,63.82
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,93.16,74.0
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,105.37,83.93
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,115.97,92.39
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,126.49,100.68
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,134.89,107.16
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,143.24,113.55
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,149.86,118.53
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,156.39,123.4
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,307.03,245.51
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,436.6,344.82
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,398.39,312.44
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,356.94,278.91
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,368.34,286.48
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,368.58,284.47
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,341.21,261.13
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,314.49,238.44
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,262.46,199.23
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,222.98,171.08
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,179.47,138.09
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,145.94,113.2
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,124.66,96.76
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,104.08,84.31
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,73.85,58.61
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,40.54,29.89
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,36.37,26.35
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,32.21,22.76
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,27.64,18.78
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,23.08,14.76
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,18.53,10.76
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,13.98,6.69
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,9.45,2.56
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,4.92,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,9.51,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,21.66,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,93.03,70.47
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,142.69,116.24
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,180.21,149.68
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,216.72,181.43
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,244.63,204.61
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,271.77,226.42
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,176.35,144.98
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,92.53,72.34
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,80.14,61.73
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,68.94,52.14
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,74.11,56.21
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,79.26,60.22
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,77.0,58.13
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,74.84,56.15
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,79.08,59.43
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,83.3,62.68
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,84.52,63.5
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,85.74,64.32
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,130.7,100.61
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,174.02,135.22
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,170.61,132.16
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,167.2,129.2
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,141.55,108.88
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,116.75,89.22
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,122.56,94.03
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,127.86,98.45
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,141.17,108.8
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,142.85,115.99
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,113.45,91.41
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,73.16,57.3
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,66.0,51.43
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,58.78,45.42
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,50.53,38.34
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,42.2,31.1
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,44.09,32.71
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,47.85,35.71
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,37.48,26.21
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,26.97,15.68
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,13.61,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,13.23,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,46.56,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,249.38,192.85
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,421.88,343.25
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,491.65,404.2
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,561.18,462.23
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,610.4,501.26
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,653.27,533.81
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,680.01,554.32
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,703.47,571.92
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,717.65,581.06
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,728.05,587.27
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,726.17,584.84
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,715.15,575.44
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,703.69,563.9
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,688.4,549.23
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,664.08,527.75
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,636.36,503.39
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,604.1,475.17
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,568.61,443.91
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,527.63,407.93
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,484.16,369.2
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,436.79,326.61
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,387.57,281.79
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,335.88,234.6
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,283.05,186.79
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,228.33,139.48
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,173.5,96.69
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,117.98,62.97
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,66.49,51.56
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,64.67,50.15
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,56.28,43.05
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,54.58,41.79
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,52.91,40.51
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,50.33,38.41
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,47.78,36.26
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,43.39,32.46
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,39.03,28.5
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,29.53,19.86
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,23.26,13.08
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,73.42,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,184.88,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,315.42,248.59
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,429.83,356.23
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,499.49,416.98
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,569.02,474.16
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,607.93,503.68
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,651.07,534.84
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,676.73,552.29
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,699.11,566.74
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,709.42,570.72
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,716.11,571.97
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,713.46,567.89
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,707.1,560.73
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,688.61,543.44
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,671.92,527.26
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,649.01,505.93
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,622.78,481.96
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,591.36,454.11
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,556.85,423.59
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,517.2,390.19
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,475.15,354.18
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,429.43,314.53
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,381.82,272.57
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,331.65,228.29
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,280.39,183.19
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,227.07,137.78
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,173.39,96.37
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,119.24,64.15
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,61.3,46.9
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,59.44,45.46
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,57.55,43.96
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,55.53,42.43
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,53.51,40.88
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,50.58,38.48
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,47.65,36.01
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,43.28,32.31
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,38.94,28.44
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,29.47,19.82
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,23.22,13.03
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
