Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,5.97,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,42.7,22.14
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,78.99,62.77
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,126.41,106.15
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,160.37,137.25
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,189.24,163.01
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,217.6,187.61
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,443.21,383.27
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,648.19,549.37
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,662.95,556.98
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,674.33,562.87
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,401.13,339.83
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,104.54,84.56
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,121.1,98.73
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,137.41,112.18
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,153.16,125.34
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,168.37,137.97
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,159.53,130.15
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,151.18,122.84
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,182.13,148.58
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,213.1,173.94
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,210.93,171.52
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,208.16,168.66
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,195.45,158.08
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,183.25,148.01
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,170.07,137.19
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,154.79,124.77
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,126.33,101.61
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,98.9,82.66
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,76.78,63.23
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,53.03,42.16
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,52.51,41.88
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,63.06,51.58
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,58.62,47.63
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,54.1,43.53
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,48.87,38.83
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,43.63,33.9
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,35.16,25.77
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,26.56,16.6
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,13.1,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,71.6,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,226.97,130.74
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,355.91,292.79
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,430.87,363.98
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,506.61,430.78
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,555.93,472.25
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,598.62,506.45
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,353.67,301.79
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,67.31,52.07
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,62.22,47.64
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,58.05,43.89
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,112.93,90.14
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,169.42,136.84
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,193.68,156.45
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,227.05,183.25
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,271.08,218.8
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,319.79,257.25
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,324.98,260.21
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,328.3,261.58
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,303.58,241.02
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,277.31,219.47
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,243.53,191.89
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,213.31,167.58
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,234.93,182.33
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,246.75,188.04
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,207.58,158.58
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,179.79,139.24
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,168.1,130.02
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,147.69,122.34
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,137.32,113.71
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,128.15,106.07
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,117.95,97.69
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,107.45,88.93
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,76.4,62.02
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,48.18,37.23
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,43.93,33.42
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,39.69,29.46
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,32.73,22.88
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,25.76,15.43
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,12.67,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,191.76,103.88
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,367.58,305.39
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,442.21,376.98
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,517.8,443.22
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,559.64,477.9
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,606.19,514.34
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,635.18,535.59
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,661.13,553.58
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,674.39,561.08
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,684.18,565.71
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,684.12,562.71
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,680.45,556.23
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,664.16,540.17
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,649.66,525.28
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,629.02,505.32
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,605.1,482.72
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,576.2,456.34
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,544.23,427.25
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,506.92,393.93
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,467.18,358.08
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,423.82,318.2
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,378.65,276.4
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,330.72,233.42
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,281.63,189.45
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,230.35,144.86
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,178.82,103.56
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,126.63,69.68
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,67.73,53.85
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,59.93,47.27
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,59.49,47.01
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,57.54,45.4
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,55.61,43.8
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,52.75,41.33
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,49.92,38.82
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,41.53,31.42
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,37.2,27.45
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,30.59,21.19
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,23.97,14.14
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,164.58,78.77
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,308.8,251.0
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,387.89,324.64
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,467.42,393.49
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,525.05,441.71
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,580.88,485.96
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,612.45,509.91
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,641.22,530.98
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,655.73,539.68
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,671.41,549.11
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,673.39,549.02
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,671.76,545.98
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,663.8,537.08
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,652.06,525.14
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,631.06,506.73
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,606.77,485.52
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,576.72,458.76
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,545.96,430.84
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,508.57,398.05
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,468.72,362.52
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,425.55,322.89
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,380.4,280.96
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,332.29,237.14
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,282.93,192.21
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,231.21,146.33
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,179.01,103.7
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,126.2,68.61
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,73.81,49.4
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,57.91,45.3
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,58.12,45.6
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,56.12,44.05
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,54.13,42.47
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,51.61,40.38
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,49.14,38.25
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,41.2,31.22
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,37.25,27.57
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,31.03,21.64
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,24.84,14.98
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,174.95,77.01
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,334.61,276.36
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,413.09,351.1
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,492.56,420.19
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,541.35,459.62
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,588.37,495.18
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,566.64,475.61
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,541.18,452.59
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,520.3,432.51
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,503.35,415.31
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,383.01,315.86
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,255.65,209.22
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,198.32,161.5
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,138.49,111.05
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,198.56,160.54
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,248.45,200.23
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,223.51,179.15
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,195.62,156.13
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,199.31,158.99
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,202.51,161.33
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,196.28,155.87
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,190.18,150.6
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,176.72,139.84
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,163.97,129.74
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,164.57,129.84
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,163.99,129.01
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,150.64,118.39
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,141.35,111.85
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,126.58,104.98
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,113.22,93.73
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,106.98,88.71
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,100.58,83.47
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,77.32,63.16
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,56.32,44.62
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,51.19,40.13
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,46.05,35.4
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,37.21,27.14
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,28.23,17.95
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,13.9,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,8.22,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,16.49,8.24
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,27.27,18.2
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,38.53,28.42
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,50.96,39.56
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,63.18,50.34
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,74.73,60.48
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,86.16,70.39
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,351.1,303.33
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,591.77,499.29
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,349.02,296.26
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,77.68,61.65
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,100.05,80.85
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,122.3,99.42
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,105.45,84.96
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,89.29,71.15
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,108.28,87.05
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,126.97,102.49
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,119.4,96.07
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,112.02,89.86
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,115.36,92.52
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,118.58,95.07
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,103.03,82.08
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,87.66,69.23
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,91.81,72.7
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,95.74,75.97
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,89.21,70.59
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,82.74,65.25
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,77.16,63.43
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,71.58,58.5
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,69.99,57.35
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,83.3,69.47
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,76.9,63.81
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,70.34,57.94
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,62.4,50.87
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,54.32,43.42
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,42.64,32.4
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,30.74,20.42
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,155.53,47.03
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,296.37,240.49
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,377.06,317.95
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,458.65,390.05
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,516.18,439.06
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,571.96,484.31
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,603.12,508.49
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,631.53,529.72
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,650.21,541.88
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,662.5,548.79
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,394.11,328.91
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,99.24,77.92
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,108.15,85.08
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,116.96,91.87
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,156.96,124.53
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,195.75,155.7
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,171.98,135.84
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,149.67,117.36
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,208.76,164.7
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,258.22,203.16
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,191.43,149.58
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,129.78,100.4
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,229.06,168.01
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,283.72,192.83
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,232.93,148.03
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,181.89,106.41
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,130.15,71.35
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,78.99,50.48
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,64.12,49.9
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,61.65,47.89
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,59.77,46.47
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,57.9,45.04
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,55.12,42.67
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,48.06,36.51
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,43.83,32.85
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,39.59,29.02
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,32.62,22.6
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,25.62,15.5
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,12.58,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,170.16,37.54
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,331.33,260.93
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,409.35,335.5
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,488.75,403.68
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,538.65,444.21
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,587.0,481.38
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,378.19,312.33
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,118.78,93.6
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,194.62,157.1
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,257.83,208.62
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,308.57,248.78
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,343.99,276.16
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,514.68,412.93
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,649.71,516.07
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,629.87,496.82
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,606.68,475.51
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,575.85,448.38
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,545.0,420.8
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,509.92,390.19
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,472.28,356.97
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,430.6,319.9
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,386.55,280.23
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,339.28,237.68
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,290.72,194.12
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,239.71,149.71
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,187.8,107.74
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,135.16,72.55
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,75.8,45.73
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,74.55,58.12
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,92.86,73.79
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,87.35,69.39
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,81.72,64.85
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,73.18,57.74
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,64.36,50.27
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,55.82,42.97
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,47.05,35.25
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,36.47,25.74
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,25.63,15.46
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,12.87,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,26.97,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,61.05,47.23
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,96.05,81.34
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,129.1,112.64
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,156.48,138.39
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,183.17,163.0
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,204.53,181.87
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,225.21,199.71
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,241.7,213.88
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,257.6,227.36
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,348.3,307.97
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,435.05,382.81
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,424.71,371.89
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,413.55,360.58
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,404.99,351.21
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,395.6,341.17
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,364.98,313.67
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,344.37,294.77
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,389.64,331.2
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,418.5,350.81
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,368.32,306.07
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,323.68,267.34
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,324.88,257.17
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,299.0,219.51
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,238.26,166.47
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,184.9,123.78
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,137.69,88.53
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,91.67,65.88
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,67.41,57.25
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,61.39,51.79
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,59.44,50.09
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,57.5,48.39
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,54.28,45.44
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,51.05,42.4
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,46.32,37.94
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,38.19,30.12
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,31.56,23.54
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,24.89,16.38
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,12.16,0.0
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,188.92,14.71
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,363.78,306.17
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,443.91,390.38
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,524.19,464.14
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,573.66,508.18
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,621.04,548.1
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,595.82,525.91
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,561.98,495.2
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,532.06,467.12
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,507.17,442.91
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,509.35,442.13
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,509.21,439.24
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,489.11,420.3
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,457.26,392.0
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,365.3,311.83
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,281.87,238.81
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,310.17,261.95
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,326.49,274.27
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,355.14,296.79
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,369.6,306.27
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,359.74,294.25
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,345.66,277.65
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,330.42,254.97
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,296.96,213.78
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,239.63,166.28
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,192.89,131.87
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,138.85,85.19
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,84.16,54.27
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,69.53,58.32
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,74.47,62.99
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,72.31,61.26
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,70.19,59.55
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,64.17,54.07
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,57.98,48.36
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,52.25,43.11
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,46.43,37.58
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,36.49,27.94
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,26.27,17.57
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,12.9,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,165.16,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,325.97,260.64
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,404.95,337.91
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,485.69,407.3
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,534.96,448.0
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,582.76,485.74
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,609.59,506.68
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,638.72,528.77
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,654.13,538.87
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,666.16,546.25
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,668.7,546.67
